Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,12.99,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,27.67,16.66
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,49.79,37.23
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,71.05,56.52
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,95.72,78.77
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,120.72,101.1
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,152.62,129.09
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,176.33,149.65
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,209.86,178.36
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,243.86,207.03
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,200.14,168.41
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,148.38,122.81
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,345.99,295.14
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,538.63,455.72
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,520.0,437.68
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,487.06,409.18
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,484.81,405.94
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,481.73,401.99
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,400.23,333.39
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,309.97,257.03
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,229.36,189.85
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,146.98,120.08
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,144.35,118.02
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,141.76,115.93
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,186.97,154.65
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,237.42,197.32
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,193.16,160.01
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,156.83,129.34
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,139.63,114.98
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,122.7,100.76
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,111.16,91.07
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,99.7,81.37
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,87.38,70.83
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,75.14,60.24
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,62.06,48.88
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,49.09,37.41
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,36.24,25.84
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,23.2,14.02
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,13.44,3.99
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,2.31,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,7.87,1.15
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,11.11,4.12
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,14.82,7.49
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,18.54,10.84
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,22.26,14.15
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,25.98,17.42
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,102.77,84.99
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,188.5,158.11
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,158.76,131.92
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,130.26,106.99
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,120.77,98.77
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,111.74,90.93
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,177.47,146.86
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,244.67,202.62
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,168.53,138.66
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,96.4,77.39
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,127.68,104.01
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,159.35,130.54
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,129.39,105.09
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,100.14,80.31
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,115.07,93.04
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,130.05,105.71
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,158.31,129.4
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,186.34,152.64
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,96.03,76.93
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,9.28,2.43
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,68.41,53.77
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,128.41,105.05
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,116.35,95.06
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,104.38,85.2
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,91.56,74.33
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,78.82,63.39
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,65.25,51.66
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,51.8,39.82
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,38.91,28.23
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,26.0,16.49
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,15.3,5.72
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,114.18,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,241.98,185.73
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,321.71,266.16
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,409.37,343.96
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,475.48,400.6
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,544.25,456.77
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,482.37,405.34
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,399.23,335.53
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,572.27,477.02
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,734.83,599.33
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,768.37,620.39
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,799.43,640.45
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,689.32,555.98
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,549.48,444.01
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,572.84,462.56
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,594.88,478.88
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,582.8,467.36
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,569.32,455.13
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,567.77,453.95
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,564.79,451.63
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,553.71,442.37
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,541.42,432.25
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,494.85,395.75
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,441.73,354.16
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,571.76,460.07
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,663.98,532.6
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,620.04,497.14
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,574.42,460.52
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,524.29,419.6
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,473.29,376.76
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,417.97,329.37
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,363.23,281.2
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,305.98,229.63
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,250.44,179.03
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,192.6,128.49
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,137.91,82.73
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,85.02,44.28
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,40.29,20.45
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,19.55,9.07
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,12.39,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,135.85,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,290.58,226.94
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,372.7,314.06
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,461.79,395.32
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,529.12,454.38
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,598.47,512.06
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,652.23,553.57
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,699.41,588.01
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,742.24,617.96
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,783.26,645.71
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,815.52,666.92
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,845.01,685.78
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,866.31,698.41
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,884.22,708.56
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,895.06,714.93
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,902.19,718.79
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,901.51,715.88
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,897.0,710.48
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,886.58,702.36
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,872.44,691.77
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,852.45,675.89
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,828.96,657.7
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,799.52,636.83
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,766.96,613.67
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,728.21,585.85
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,686.97,553.9
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,641.95,518.12
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,595.07,480.08
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,542.73,436.98
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,489.64,392.05
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,433.19,343.42
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,376.48,293.22
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,316.22,239.18
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,258.13,186.26
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,198.5,133.31
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,143.49,86.44
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,88.91,46.39
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,43.4,22.21
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,21.25,10.92
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,13.34,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,90.08,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,192.98,149.66
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,258.89,218.12
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,331.09,284.42
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,388.47,336.05
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,451.67,390.54
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,505.94,436.52
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,560.89,481.63
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,584.67,498.58
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,605.12,512.48
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,701.54,586.7
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,794.71,654.46
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,817.16,667.65
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,836.53,679.11
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,847.55,684.82
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,855.18,688.24
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,860.68,690.67
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,856.31,686.08
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,846.19,676.83
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,832.61,665.3
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,813.66,650.44
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,791.46,633.37
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,763.34,612.89
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,732.37,590.34
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,661.63,535.04
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,591.92,479.2
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,435.49,354.33
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,287.4,233.44
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,293.87,239.44
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,290.67,236.42
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,259.03,210.17
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,228.46,184.54
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,195.33,156.2
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,163.57,128.81
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,131.0,100.99
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,100.35,75.01
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,70.72,51.03
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,44.7,30.8
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,26.45,15.23
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,78.4,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,166.2,126.11
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,241.1,199.93
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,324.57,274.81
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,387.07,329.69
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,452.83,385.31
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,507.81,430.2
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,568.16,477.69
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,613.97,512.53
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,658.86,545.87
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,390.61,329.33
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,80.18,63.14
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,94.41,75.33
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,108.69,87.08
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,86.79,68.33
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,66.11,50.69
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,69.85,53.71
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,73.6,56.7
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,89.12,69.68
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,105.04,82.94
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,93.42,73.23
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,82.01,63.72
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,86.71,67.7
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,91.48,71.74
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,95.29,75.01
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,99.09,78.29
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,79.18,61.67
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,59.55,45.19
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,79.64,62.34
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,99.92,79.6
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,90.44,71.73
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,81.01,63.89
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,71.16,55.62
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,61.37,47.31
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,50.67,38.19
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,39.95,28.9
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,30.17,20.25
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,20.4,11.55
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,12.04,3.98
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.81,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.91,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,113.44,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,241.55,183.62
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,322.68,265.61
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,412.02,344.26
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,479.51,402.24
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,549.87,459.93
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,441.81,370.62
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,296.01,247.69
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,392.03,327.71
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,480.7,398.46
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,652.08,531.69
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,807.68,640.89
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,831.98,652.9
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,846.4,659.25
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,857.98,664.45
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,866.1,667.34
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,868.65,665.86
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,867.58,662.12
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,858.75,653.96
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,846.33,643.63
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,828.64,630.46
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,807.46,615.07
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,779.92,595.03
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,749.31,572.95
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,714.01,547.12
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,676.03,517.8
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,631.94,486.73
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,586.01,453.25
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,536.15,414.8
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,485.27,374.24
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,430.16,329.32
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,375.06,282.92
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,316.31,232.5
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,259.46,182.65
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,201.06,132.45
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,147.04,87.43
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,92.77,47.76
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,46.93,22.6
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,21.38,11.48
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,13.12,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,31.87,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,69.94,49.58
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,109.45,87.37
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,149.34,123.1
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,183.45,153.04
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,217.85,182.39
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,249.79,209.14
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,282.07,235.6
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,402.2,335.4
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,531.36,438.35
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,559.02,457.87
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,585.04,476.38
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,545.72,442.17
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,516.43,415.62
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,557.32,446.96
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,597.35,476.89
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,451.18,360.24
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,306.68,242.46
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,307.3,243.12
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,307.85,243.38
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,342.26,270.61
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,375.04,296.11
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,212.72,168.07
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,59.58,43.39
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,41.39,28.58
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,23.23,13.62
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,122.92,96.0
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,222.96,176.96
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,355.73,284.46
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,442.93,349.9
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,333.46,262.09
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,245.8,193.16
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,210.98,163.99
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,176.46,134.77
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,142.39,106.39
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,110.31,79.8
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,78.16,54.03
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,48.69,32.05
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,29.27,18.0
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,14.7,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,7.63,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,120.12,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,256.95,197.47
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,339.14,283.63
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,429.65,366.7
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,492.07,423.91
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,562.57,485.57
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,618.08,532.6
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,673.41,577.24
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,719.45,612.35
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,763.95,645.53
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,797.59,670.46
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,828.61,693.13
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,845.34,703.42
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,865.76,716.65
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,877.63,724.43
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,885.98,729.67
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,887.77,728.68
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,885.87,725.09
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,877.22,717.92
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,864.92,708.17
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,779.52,642.55
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,685.78,567.49
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,733.54,607.71
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,763.34,631.09
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,537.15,446.84
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,311.62,256.32
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,254.82,209.89
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,197.02,161.86
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,239.23,198.03
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,274.33,227.2
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,264.96,218.89
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,253.23,207.61
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,217.93,176.28
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,183.91,145.87
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,148.09,114.17
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,113.87,84.24
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,80.19,56.48
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,49.81,33.53
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,30.45,19.9
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,17.18,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,123.82,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,264.73,207.08
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,347.5,294.67
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,438.41,378.3
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,502.29,435.85
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,574.56,497.8
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,631.38,544.83
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,687.99,589.29
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,733.53,622.8
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,777.4,654.17
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,811.47,676.82
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,842.87,697.0
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,859.07,705.75
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,878.88,717.27
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,891.53,723.06
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,900.59,726.29
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,900.24,722.76
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,896.18,716.76
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,887.11,709.05
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,874.39,698.91
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,855.35,683.57
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,832.85,665.96
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,804.38,645.34
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,772.85,622.53
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,735.68,595.51
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,696.04,564.67
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,653.62,531.26
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,606.53,493.51
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,554.26,450.74
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,501.2,406.12
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,444.57,357.58
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,388.35,307.96
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,328.81,254.19
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,271.5,201.56
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,212.35,148.58
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,156.01,99.56
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,100.78,56.78
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,54.2,28.56
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,28.61,18.81
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,25.94,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,115.1,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,245.47,190.98
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,327.1,275.22
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,417.03,355.89
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,394.73,338.7
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,365.02,313.12
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,409.21,350.09
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,454.06,385.84
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,485.63,408.8
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,515.63,429.9
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,540.25,446.49
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,550.06,451.64
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,587.54,477.45
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,610.42,491.76
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,628.93,503.7
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,645.6,514.14
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,644.69,510.33
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,641.83,505.34
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,587.88,464.76
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,545.35,432.34
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,527.36,418.51
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,508.86,404.01
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,493.52,392.44
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,469.01,374.02
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,489.98,391.06
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,496.96,396.78
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,413.07,330.62
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,331.91,266.45
