Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,160.0,226.5,0.85,12.0,306.0,308.09,247.94
2016,1,11,15,0,158.0,213.0,0.8,12.0,287.0,284.24,228.74
2016,1,11,15,15,155.5,195.0,0.75,12.0,263.0,255.84,205.62
2016,1,11,15,30,153.0,177.0,0.7,12.0,239.0,227.64,182.3
2016,1,11,15,45,435.5,124.0,0.65,12.0,272.0,263.7,204.62
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,265.13,193.42
2016,1,11,16,15,670.0,65.5,0.55,11.5,257.5,207.11,142.59
2016,1,11,16,30,622.0,60.0,0.5,11.0,210.0,153.78,97.32
2016,1,11,16,45,551.5,51.5,0.45,10.5,162.0,100.42,56.62
2016,1,11,17,0,481.0,43.0,0.4,10.0,114.0,55.06,28.94
2016,1,11,17,15,352.5,31.5,0.45,9.5,72.5,25.16,15.68
2016,1,11,17,30,224.0,20.0,0.5,9.0,31.0,16.43,0.0
2016,1,11,17,45,112.0,10.0,0.55,9.0,15.5,9.53,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.5,2.2,4.0,33.0,122.43,0.0
2016,1,12,8,0,404.0,29.0,2.5,5.0,66.0,262.04,201.46
2016,1,12,8,15,504.0,37.5,2.4,5.5,113.0,343.16,285.13
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,426.98,360.49
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,496.33,419.92
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,568.12,478.25
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,623.88,520.45
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,679.47,559.94
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,724.97,590.29
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,768.87,618.48
2016,1,12,10,15,873.0,74.0,1.85,12.5,478.5,802.39,638.56
2016,1,12,10,30,891.0,76.0,1.7,13.0,516.0,826.44,651.36
2016,1,12,10,45,904.0,78.0,1.6,14.0,547.0,850.26,663.07
2016,1,12,11,0,917.0,80.0,1.5,15.0,578.0,870.9,672.29
2016,1,12,11,15,925.5,81.0,1.35,15.0,601.5,883.16,677.44
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,891.88,680.15
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,894.08,677.99
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,892.56,673.51
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,883.56,666.32
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,870.89,656.94
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,852.59,642.78
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,830.8,626.51
2016,1,12,13,15,946.5,81.5,0.75,17.0,655.5,802.8,607.38
2016,1,12,13,30,943.0,81.0,0.7,17.0,645.0,771.69,586.24
2016,1,12,13,45,936.5,80.0,0.65,17.0,626.5,735.01,561.26
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,695.73,533.23
2016,1,12,14,15,920.0,78.0,0.55,17.0,581.5,651.91,500.79
2016,1,12,14,30,910.0,77.0,0.5,17.0,555.0,606.18,466.25
2016,1,12,14,45,894.5,75.0,0.45,17.0,521.0,554.83,426.77
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,502.58,385.52
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,447.09,341.25
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,391.13,295.11
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,331.79,244.85
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,274.31,194.97
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,215.03,144.72
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,159.88,98.49
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,104.56,56.57
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,57.29,28.31
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,22.72,13.56
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,15.35,0.0
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,9.05,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,6.0,32.5,118.42,0.0
2016,1,13,8,0,383.0,30.0,2.2,7.0,65.0,252.7,193.01
2016,1,13,8,15,483.5,39.0,2.15,7.5,112.0,333.98,275.38
2016,1,13,8,30,584.0,48.0,2.1,8.0,159.0,423.45,354.45
2016,1,13,8,45,645.5,54.0,2.05,8.5,208.5,491.91,413.25
2016,1,13,9,0,707.0,60.0,2.0,9.0,258.0,558.88,468.28
2016,1,13,9,15,745.5,64.5,2.1,10.0,305.0,615.15,511.6
2016,1,13,9,30,784.0,69.0,2.2,11.0,352.0,671.33,552.37
2016,1,13,9,45,598.0,113.0,2.35,12.0,344.0,609.21,501.43
2016,1,13,10,0,412.0,157.0,2.5,13.0,336.0,525.59,431.77
2016,1,13,10,15,408.0,173.5,2.6,13.5,363.0,548.63,448.57
2016,1,13,10,30,404.0,190.0,2.7,14.0,390.0,569.66,462.88
2016,1,13,10,45,652.5,137.5,2.8,14.5,483.5,724.45,582.77
2016,1,13,11,0,901.0,85.0,2.9,15.0,577.0,864.78,682.25
2016,1,13,11,15,910.0,86.0,2.95,15.0,600.5,877.44,689.35
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,886.6,695.25
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.0,888.78,695.07
2016,1,13,12,0,929.0,89.0,3.1,16.0,654.0,887.31,692.52
2016,1,13,12,15,931.0,89.5,3.05,16.0,661.0,879.08,686.0
2016,1,13,12,30,933.0,90.0,3.0,16.0,668.0,867.22,677.14
2016,1,13,12,45,932.5,90.0,3.0,16.5,666.5,849.22,663.17
2016,1,13,13,0,932.0,90.0,3.0,17.0,665.0,827.78,646.95
2016,1,13,13,15,928.5,89.5,2.95,17.0,655.0,800.21,627.35
2016,1,13,13,30,925.0,89.0,2.9,17.0,645.0,769.56,605.61
2016,1,13,13,45,918.5,88.0,2.9,17.0,626.5,733.4,580.1
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,694.68,551.15
2016,1,13,14,15,902.0,85.5,2.85,16.5,581.5,650.94,518.2
2016,1,13,14,30,892.0,84.0,2.8,16.0,555.0,607.18,484.31
2016,1,13,14,45,877.5,81.5,2.75,16.0,521.5,556.01,443.0
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,503.91,399.89
2016,1,13,15,15,842.0,76.5,2.4,15.5,448.0,448.35,352.98
2016,1,13,15,30,821.0,74.0,2.1,15.0,408.0,393.07,305.03
2016,1,13,15,45,789.5,70.0,1.85,15.0,363.0,333.42,252.28
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,275.85,200.57
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,216.75,148.93
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,161.95,102.06
2016,1,13,16,45,595.5,49.0,1.3,12.0,172.0,105.09,58.27
2016,1,13,17,0,523.0,42.0,1.2,11.0,123.0,58.06,29.36
2016,1,13,17,15,398.5,31.5,1.2,10.5,79.5,24.89,15.62
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,17.16,0.09
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,10.01,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,25.5,16.5,1.5,9.0,19.0,33.26,0.0
2016,1,14,8,0,51.0,33.0,1.7,10.0,38.0,72.78,51.97
2016,1,14,8,15,77.5,53.5,1.65,10.5,66.0,114.05,90.98
2016,1,14,8,30,104.0,74.0,1.6,11.0,94.0,156.14,128.39
2016,1,14,8,45,122.5,94.5,1.6,11.5,124.5,194.65,161.92
2016,1,14,9,0,141.0,115.0,1.6,12.0,155.0,233.98,195.22
2016,1,14,9,15,154.5,133.5,1.8,13.0,184.0,267.83,222.84
2016,1,14,9,30,168.0,152.0,2.0,14.0,213.0,302.07,250.05
2016,1,14,9,45,84.0,145.5,2.25,15.0,176.0,219.32,179.85
2016,1,14,10,0,0.0,139.0,2.5,16.0,139.0,136.6,108.64
2016,1,14,10,15,189.5,167.5,2.65,16.5,262.0,340.55,279.31
2016,1,14,10,30,379.0,196.0,2.8,17.0,385.0,543.8,439.32
2016,1,14,10,45,377.0,210.0,3.0,17.5,407.5,561.48,450.21
2016,1,14,11,0,375.0,224.0,3.2,18.0,430.0,577.48,460.86
2016,1,14,11,15,331.5,243.5,3.3,18.0,431.0,563.15,448.24
2016,1,14,11,30,288.0,263.0,3.4,18.0,432.0,546.81,434.27
2016,1,14,11,45,579.5,183.0,3.5,18.5,533.0,712.05,563.79
2016,1,14,12,0,871.0,103.0,3.6,19.0,634.0,863.02,671.91
2016,1,14,12,15,700.5,160.0,3.65,19.0,590.5,778.82,610.31
2016,1,14,12,30,530.0,217.0,3.7,19.0,547.0,684.63,538.65
2016,1,14,12,45,698.5,161.5,3.75,19.0,595.0,752.0,592.14
2016,1,14,13,0,867.0,106.0,3.8,19.0,643.0,802.15,628.55
2016,1,14,13,15,486.5,194.5,3.8,19.0,495.0,585.55,464.22
2016,1,14,13,30,106.0,283.0,3.8,19.0,347.0,361.12,285.17
2016,1,14,13,45,89.5,270.5,3.8,19.0,323.5,331.56,262.63
2016,1,14,14,0,73.0,258.0,3.8,19.0,300.0,303.12,240.23
2016,1,14,14,15,447.0,178.5,3.65,19.0,417.5,468.08,374.64
2016,1,14,14,30,821.0,99.0,3.5,19.0,535.0,584.09,464.36
2016,1,14,14,45,812.0,94.0,3.4,19.0,503.5,536.21,424.82
2016,1,14,15,0,803.0,89.0,3.3,19.0,472.0,487.11,384.23
2016,1,14,15,15,781.5,86.0,3.15,18.5,433.5,433.58,339.72
2016,1,14,15,30,760.0,83.0,3.0,18.0,395.0,380.52,294.34
2016,1,14,15,45,734.5,77.5,2.85,18.0,352.0,323.41,244.22
2016,1,14,16,0,709.0,72.0,2.7,18.0,309.0,268.63,195.23
2016,1,14,16,15,663.5,66.5,2.45,17.0,262.0,211.27,145.4
2016,1,14,16,30,618.0,61.0,2.2,16.0,215.0,158.31,100.39
2016,1,14,16,45,550.0,53.0,2.0,15.5,168.0,105.35,59.57
2016,1,14,17,0,482.0,45.0,1.8,15.0,121.0,60.1,31.25
2016,1,14,17,15,361.0,33.5,1.8,14.5,78.5,26.6,16.85
2016,1,14,17,30,240.0,22.0,1.8,14.0,36.0,17.98,2.02
2016,1,14,17,45,120.0,11.0,1.8,14.0,18.0,10.48,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,236.5,13.5,3.55,7.0,35.5,133.96,0.0
2016,1,15,8,0,473.0,27.0,3.9,8.0,71.0,286.85,220.26
2016,1,15,8,15,571.0,34.5,3.85,8.5,120.0,370.28,306.03
2016,1,15,8,30,669.0,42.0,3.8,9.0,169.0,460.88,387.09
2016,1,15,8,45,729.0,46.0,3.8,10.0,220.5,530.05,446.71
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,601.57,505.25
2016,1,15,9,15,824.0,53.5,3.8,11.5,320.5,656.94,547.79
2016,1,15,9,30,859.0,57.0,3.8,12.0,369.0,705.75,583.63
2016,1,15,9,45,885.5,59.0,3.85,13.0,413.5,751.23,614.94
2016,1,15,10,0,912.0,61.0,3.9,14.0,458.0,795.09,644.17
2016,1,15,10,15,928.0,62.5,3.75,14.5,496.5,827.87,664.81
2016,1,15,10,30,944.0,64.0,3.6,15.0,535.0,857.87,683.05
2016,1,15,10,45,957.0,65.0,3.5,16.0,566.5,881.69,695.52
2016,1,15,11,0,970.0,66.0,3.4,17.0,598.0,902.14,705.45
2016,1,15,11,15,977.0,67.0,3.2,17.0,621.5,913.96,711.21
2016,1,15,11,30,984.0,68.0,3.0,17.0,645.0,922.0,714.39
2016,1,15,11,45,984.5,70.5,2.85,17.5,660.5,922.47,711.41
2016,1,15,12,0,985.0,73.0,2.7,18.0,676.0,919.04,705.91
2016,1,15,12,15,986.0,73.0,2.55,18.0,682.5,909.19,697.49
2016,1,15,12,30,987.0,73.0,2.4,18.0,689.0,895.53,686.65
2016,1,15,12,45,985.5,73.0,2.25,18.5,687.0,876.11,670.71
2016,1,15,13,0,984.0,73.0,2.1,19.0,685.0,853.08,652.52
2016,1,15,13,15,980.5,72.5,1.95,19.0,674.5,824.48,631.86
2016,1,15,13,30,977.0,72.0,1.8,19.0,664.0,792.63,609.03
2016,1,15,13,45,969.5,71.5,1.65,19.0,645.0,754.9,582.12
2016,1,15,14,0,962.0,71.0,1.5,19.0,626.0,714.51,552.86
2016,1,15,14,15,952.0,70.0,1.35,19.0,599.5,669.58,518.42
2016,1,15,14,30,942.0,69.0,1.2,19.0,573.0,622.62,481.87
2016,1,15,14,45,926.0,68.0,1.1,19.0,538.5,570.69,441.26
2016,1,15,15,0,910.0,67.0,1.0,19.0,504.0,517.77,398.88
2016,1,15,15,15,890.5,65.0,0.85,18.5,463.5,461.6,353.26
2016,1,15,15,30,871.0,63.0,0.7,18.0,423.0,405.4,306.22
2016,1,15,15,45,840.0,60.5,0.6,18.0,377.0,344.51,254.2
2016,1,15,16,0,809.0,58.0,0.5,18.0,331.0,285.73,202.9
2016,1,15,16,15,766.5,54.0,0.35,17.5,282.0,225.13,150.56
2016,1,15,16,30,724.0,50.0,0.2,17.0,233.0,168.42,102.6
2016,1,15,16,45,654.5,44.0,0.1,17.0,182.5,111.12,58.97
2016,1,15,17,0,585.0,38.0,0.0,17.0,132.0,61.6,28.84
2016,1,15,17,15,463.5,29.0,0.15,16.5,87.0,24.42,15.01
2016,1,15,17,30,342.0,20.0,0.3,16.0,42.0,17.42,3.14
2016,1,15,17,45,171.0,10.0,0.5,15.5,21.0,9.53,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.8,7.5,2.5,2.31,0.0
2016,1,16,8,0,0.0,5.0,2.1,8.0,5.0,4.62,0.0
2016,1,16,8,15,0.0,9.5,2.35,8.0,9.5,8.79,1.87
2016,1,16,8,30,0.0,14.0,2.6,8.0,14.0,12.97,5.64
2016,1,16,8,45,0.0,18.5,2.85,8.5,18.5,17.14,9.36
2016,1,16,9,0,0.0,23.0,3.1,9.0,23.0,21.32,13.03
2016,1,16,9,15,0.0,27.5,3.05,9.5,27.5,25.51,16.66
2016,1,16,9,30,0.0,32.0,3.0,10.0,32.0,29.7,20.23
2016,1,16,9,45,0.0,27.0,3.0,10.5,27.0,25.06,16.11
2016,1,16,10,0,0.0,22.0,3.0,11.0,22.0,20.42,12.02
2016,1,16,10,15,0.5,92.0,2.95,11.0,92.5,86.68,68.7
2016,1,16,10,30,1.0,162.0,2.9,11.0,163.0,159.42,129.55
2016,1,16,10,45,0.5,86.5,2.9,11.5,87.0,80.99,63.32
2016,1,16,11,0,0.0,11.0,2.9,12.0,11.0,10.21,3.08
2016,1,16,11,15,0.0,85.5,2.8,12.0,85.5,79.66,61.97
2016,1,16,11,30,0.0,160.0,2.7,12.0,160.0,153.36,123.12
2016,1,16,11,45,7.0,190.5,2.6,12.5,195.0,190.08,152.94
2016,1,16,12,0,14.0,221.0,2.5,13.0,230.0,226.91,182.44
2016,1,16,12,15,78.0,261.0,2.2,13.0,310.0,333.32,268.92
2016,1,16,12,30,142.0,301.0,1.9,13.0,390.0,438.69,351.08
2016,1,16,12,45,165.5,300.5,1.6,13.5,404.0,451.82,359.35
2016,1,16,13,0,189.0,300.0,1.3,14.0,418.0,463.5,366.71
2016,1,16,13,15,403.0,240.5,1.55,14.0,487.5,563.48,447.9
2016,1,16,13,30,617.0,181.0,1.8,14.0,557.0,655.57,520.33
2016,1,16,13,45,757.0,135.5,2.1,14.5,583.5,683.47,542.86
2016,1,16,14,0,897.0,90.0,2.4,15.0,610.0,694.33,552.74
2016,1,16,14,15,887.0,88.5,2.9,15.0,584.0,653.58,523.22
2016,1,16,14,30,877.0,87.0,3.4,15.0,558.0,608.0,488.87
2016,1,16,14,45,853.5,87.5,3.95,15.0,523.5,555.67,447.74
2016,1,16,15,0,830.0,88.0,4.5,15.0,489.0,503.18,405.13
2016,1,16,15,15,808.0,85.5,4.75,14.5,449.5,448.51,359.36
2016,1,16,15,30,786.0,83.0,5.0,14.0,410.0,394.28,312.3
2016,1,16,15,45,728.0,84.5,5.3,13.5,362.5,331.57,257.61
2016,1,16,16,0,670.0,86.0,5.6,13.0,315.0,274.47,206.87
2016,1,16,16,15,621.5,79.5,5.85,12.0,267.5,217.25,156.16
2016,1,16,16,30,573.0,73.0,6.1,11.0,220.0,164.87,110.61
2016,1,16,16,45,486.5,65.0,6.45,10.5,171.0,112.12,69.32
2016,1,16,17,0,400.0,57.0,6.8,10.0,122.0,69.5,41.61
2016,1,16,17,15,287.5,42.0,6.8,9.0,80.0,32.71,22.75
2016,1,16,17,30,175.0,27.0,6.8,8.0,38.0,21.4,6.87
2016,1,16,17,45,87.5,13.5,6.8,7.5,19.0,12.87,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,222.0,14.0,1.5,1.5,35.0,131.12,0.0
2016,1,17,8,0,444.0,28.0,1.7,2.0,70.0,273.58,214.59
2016,1,17,8,15,540.5,36.0,1.7,3.0,118.0,355.79,297.67
2016,1,17,8,30,637.0,44.0,1.7,4.0,166.0,445.11,376.74
2016,1,17,8,45,694.5,49.0,1.7,5.0,216.5,513.02,434.73
2016,1,17,9,0,752.0,54.0,1.7,6.0,267.0,583.2,491.53
2016,1,17,9,15,788.0,57.5,1.65,6.5,315.0,638.3,533.15
2016,1,17,9,30,824.0,61.0,1.6,7.0,363.0,693.15,572.54
2016,1,17,9,45,845.5,65.0,1.6,7.5,406.0,736.97,602.72
2016,1,17,10,0,867.0,69.0,1.6,8.0,449.0,778.9,630.8
2016,1,17,10,15,884.0,71.0,1.55,8.5,487.0,805.68,646.73
2016,1,17,10,30,901.0,73.0,1.5,9.0,525.0,836.48,665.39
2016,1,17,10,45,909.5,76.0,1.45,9.5,556.0,858.54,677.51
2016,1,17,11,0,918.0,79.0,1.4,10.0,587.0,877.26,687.28
2016,1,17,11,15,926.0,80.0,1.4,10.0,610.5,889.66,694.62
2016,1,17,11,30,934.0,81.0,1.4,10.0,634.0,898.49,699.7
2016,1,17,11,45,934.5,83.5,1.45,10.5,649.0,899.03,698.68
2016,1,17,12,0,935.0,86.0,1.5,11.0,664.0,895.85,695.34
2016,1,17,12,15,798.5,130.0,1.5,11.0,627.5,827.37,647.2
2016,1,17,12,30,662.0,174.0,1.5,11.0,591.0,754.53,595.56
2016,1,17,12,45,537.0,216.5,1.5,11.5,554.5,680.93,538.86
2016,1,17,13,0,412.0,259.0,1.5,12.0,518.0,603.97,479.0
2016,1,17,13,15,566.0,203.0,1.55,12.0,552.5,658.05,523.15
2016,1,17,13,30,720.0,147.0,1.6,12.0,587.0,697.06,554.3
2016,1,17,13,45,723.0,140.0,1.7,12.0,572.0,666.28,531.68
2016,1,17,14,0,726.0,133.0,1.8,12.0,557.0,633.0,507.33
2016,1,17,14,15,753.5,117.5,1.85,12.0,540.5,603.71,485.39
2016,1,17,14,30,781.0,102.0,1.9,12.0,524.0,569.75,459.06
2016,1,17,14,45,815.0,92.5,2.0,12.0,509.5,542.13,436.61
2016,1,17,15,0,849.0,83.0,2.1,12.0,495.0,509.41,408.91
2016,1,17,15,15,731.5,95.5,2.0,11.5,430.5,426.08,340.97
2016,1,17,15,30,614.0,108.0,1.9,11.0,366.0,352.56,280.22
2016,1,17,15,45,576.0,105.0,1.85,11.0,326.5,301.6,235.64
2016,1,17,16,0,538.0,102.0,1.8,11.0,287.0,253.77,193.06
2016,1,17,16,15,509.0,90.0,1.6,10.5,245.0,202.98,148.0
2016,1,17,16,30,480.0,78.0,1.4,10.0,203.0,155.02,106.05
2016,1,17,16,45,425.5,66.0,1.2,9.5,159.5,105.88,66.58
2016,1,17,17,0,371.0,54.0,1.0,9.0,116.0,64.47,38.06
2016,1,17,17,15,285.5,39.5,1.0,8.5,77.0,30.61,21.14
2016,1,17,17,30,200.0,25.0,1.0,8.0,38.0,19.7,6.99
2016,1,17,17,45,100.0,12.5,1.0,7.5,19.0,11.91,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,183.0,16.0,2.65,3.0,33.5,116.64,0.0
2016,1,18,8,0,366.0,32.0,3.0,4.0,67.0,246.5,193.22
2016,1,18,8,15,467.0,41.5,2.85,4.5,114.0,328.56,275.32
2016,1,18,8,30,568.0,51.0,2.7,5.0,161.0,418.83,356.12
2016,1,18,8,45,629.0,57.5,2.55,6.0,211.0,487.61,415.19
2016,1,18,9,0,690.0,64.0,2.4,7.0,261.0,559.33,473.53
2016,1,18,9,15,730.0,69.0,2.3,7.5,309.0,612.43,515.04
2016,1,18,9,30,770.0,74.0,2.2,8.0,357.0,670.49,557.62
2016,1,18,9,45,796.0,78.0,2.1,8.5,400.5,716.39,589.33
2016,1,18,10,0,822.0,82.0,2.0,9.0,444.0,760.72,618.93
2016,1,18,10,15,841.5,84.5,1.9,9.5,482.5,796.13,641.13
2016,1,18,10,30,861.0,87.0,1.8,10.0,521.0,829.03,661.05
2016,1,18,10,45,874.5,89.5,1.75,10.5,553.0,854.16,675.57
2016,1,18,11,0,888.0,92.0,1.7,11.0,585.0,876.12,687.78
2016,1,18,11,15,897.5,93.0,1.6,11.5,609.0,889.55,693.36
2016,1,18,11,30,907.0,94.0,1.5,12.0,633.0,892.46,691.74
2016,1,18,11,45,917.0,93.5,1.45,12.5,650.5,897.57,692.55
2016,1,18,12,0,927.0,93.0,1.4,13.0,668.0,899.01,690.96
2016,1,18,12,15,930.0,93.5,1.25,13.0,675.5,891.98,683.56
2016,1,18,12,30,933.0,94.0,1.1,13.0,683.0,881.27,673.82
2016,1,18,12,45,933.5,93.5,1.0,13.0,682.5,863.78,660.41
2016,1,18,13,0,934.0,93.0,0.9,13.0,682.0,842.78,644.83
2016,1,18,13,15,931.0,92.5,0.85,13.0,672.0,815.71,626.04
2016,1,18,13,30,928.0,92.0,0.8,13.0,662.0,785.5,605.21
2016,1,18,13,45,921.5,91.0,0.8,13.5,644.0,749.31,579.91
2016,1,18,14,0,915.0,90.0,0.8,14.0,626.0,710.53,551.88
2016,1,18,14,15,905.0,88.5,0.85,14.0,599.5,666.63,520.36
2016,1,18,14,30,895.0,87.0,0.9,14.0,573.0,622.75,487.84
2016,1,18,14,45,884.0,83.5,1.0,14.0,540.5,572.12,449.75
2016,1,18,15,0,873.0,80.0,1.1,14.0,508.0,520.23,409.18
2016,1,18,15,15,853.0,77.5,1.1,13.5,468.0,464.32,364.04
2016,1,18,15,30,833.0,75.0,1.1,13.0,428.0,408.55,317.35
2016,1,18,15,45,803.5,71.5,1.15,13.0,382.5,348.97,265.87
2016,1,18,16,0,774.0,68.0,1.2,13.0,337.0,291.19,214.59
2016,1,18,16,15,731.0,63.0,1.15,12.0,288.0,230.98,161.8
2016,1,18,16,30,688.0,58.0,1.1,11.0,239.0,174.8,113.11
2016,1,18,16,45,621.0,51.5,1.05,10.5,189.0,116.83,66.92
2016,1,18,17,0,554.0,45.0,1.0,10.0,139.0,68.08,34.95
2016,1,18,17,15,438.0,35.0,1.05,9.5,93.5,27.44,18.37
2016,1,18,17,30,322.0,25.0,1.1,9.0,48.0,20.36,8.25
2016,1,18,17,45,161.0,12.5,1.2,8.5,24.0,11.91,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,151.5,17.5,2.3,6.5,32.5,104.6,0.0
2016,1,19,8,0,303.0,35.0,2.3,7.0,65.0,218.11,169.23
2016,1,19,8,15,404.5,46.5,2.35,7.5,110.5,300.39,248.88
2016,1,19,8,30,506.0,58.0,2.4,8.0,156.0,390.94,328.87
2016,1,19,8,45,571.5,65.0,2.45,8.5,205.0,461.21,389.59
2016,1,19,9,0,637.0,72.0,2.5,9.0,254.0,534.67,450.48
2016,1,19,9,15,678.0,77.5,2.95,9.5,301.0,591.88,497.58
2016,1,19,9,30,719.0,83.0,3.4,10.0,348.0,649.49,542.86
2016,1,19,9,45,754.5,85.0,3.9,11.0,392.5,698.48,579.2
2016,1,19,10,0,790.0,87.0,4.4,12.0,437.0,742.59,611.6
2016,1,19,10,15,532.0,153.0,4.75,13.0,397.5,627.37,518.54
2016,1,19,10,30,274.0,219.0,5.1,14.0,358.0,487.35,400.82
2016,1,19,10,45,270.5,234.5,5.45,15.0,378.5,503.96,412.5
2016,1,19,11,0,267.0,250.0,5.8,16.0,399.0,519.22,422.46
2016,1,19,11,15,330.5,248.0,5.85,16.5,440.0,569.86,462.2
2016,1,19,11,30,394.0,246.0,5.9,17.0,481.0,619.92,500.82
2016,1,19,11,45,385.0,257.5,5.95,17.5,492.0,622.1,500.46
2016,1,19,12,0,376.0,269.0,6.0,18.0,503.0,622.59,499.04
2016,1,19,12,15,461.5,244.0,5.95,18.0,534.5,671.69,537.98
2016,1,19,12,30,547.0,219.0,5.9,18.0,566.0,706.34,565.64
2016,1,19,12,45,549.5,216.0,5.9,18.5,564.5,692.83,553.98
2016,1,19,13,0,552.0,213.0,5.9,19.0,563.0,677.12,540.87
2016,1,19,13,15,464.0,238.0,5.7,19.0,529.0,619.47,494.32
2016,1,19,13,30,376.0,263.0,5.5,19.0,495.0,556.06,443.53
2016,1,19,13,45,494.5,217.5,5.35,19.0,514.0,585.35,468.04
2016,1,19,14,0,613.0,172.0,5.2,19.0,533.0,600.89,481.08
2016,1,19,14,15,598.5,168.0,5.0,19.0,508.5,561.27,449.21
2016,1,19,14,30,584.0,164.0,4.8,19.0,484.0,517.98,414.42
2016,1,19,14,45,526.0,169.0,4.65,19.0,444.5,462.94,369.75
2016,1,19,15,0,468.0,174.0,4.5,19.0,405.0,411.48,327.57
2016,1,19,15,15,378.5,174.0,4.15,18.5,351.5,341.57,271.08
2016,1,19,15,30,289.0,174.0,3.8,18.0,298.0,284.19,224.62
2016,1,19,15,45,458.0,135.0,3.5,18.0,307.0,289.97,224.37
2016,1,19,16,0,627.0,96.0,3.2,18.0,316.0,276.21,205.04
2016,1,19,16,15,579.5,88.5,2.9,17.0,269.0,220.19,156.8
2016,1,19,16,30,532.0,81.0,2.6,16.0,222.0,169.0,113.47
2016,1,19,16,45,463.5,70.0,2.3,15.5,175.0,117.25,72.89
2016,1,19,17,0,395.0,59.0,2.0,15.0,128.0,71.69,41.93
2016,1,19,17,15,288.0,44.5,2.0,14.5,85.5,34.5,24.05
2016,1,19,17,30,181.0,30.0,2.0,14.0,43.0,23.7,11.04
2016,1,19,17,45,90.5,15.0,2.0,14.0,21.5,14.3,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,19.5,3.65,5.0,31.0,91.97,0.0
2016,1,20,8,0,238.0,39.0,3.7,5.0,62.0,193.24,151.5
2016,1,20,8,15,336.5,53.0,3.65,5.5,107.0,271.65,227.59
2016,1,20,8,30,435.0,67.0,3.6,6.0,152.0,359.18,306.12
2016,1,20,8,45,217.5,67.5,3.55,6.5,110.0,225.84,194.0
2016,1,20,9,0,0.0,68.0,3.5,7.0,68.0,64.45,50.83
2016,1,20,9,15,0.0,81.0,3.35,7.5,81.0,77.27,61.98
2016,1,20,9,30,0.0,94.0,3.2,8.0,94.0,90.07,72.81
2016,1,20,9,45,0.0,106.0,3.1,8.5,106.0,101.8,82.55
2016,1,20,10,0,0.0,118.0,3.0,9.0,118.0,113.53,92.17
2016,1,20,10,15,15.0,161.5,2.75,9.5,169.5,171.29,140.95
2016,1,20,10,30,30.0,205.0,2.5,10.0,221.0,243.07,199.94
2016,1,20,10,45,31.5,217.5,2.3,10.5,235.0,256.84,210.06
2016,1,20,11,0,33.0,230.0,2.1,11.0,249.0,270.59,220.19
2016,1,20,11,15,34.5,239.0,1.85,11.5,259.5,280.17,226.83
2016,1,20,11,30,36.0,248.0,1.6,12.0,270.0,289.7,233.35
2016,1,20,11,45,33.5,251.0,1.35,12.5,272.0,288.88,231.47
2016,1,20,12,0,31.0,254.0,1.1,13.0,274.0,288.09,229.66
2016,1,20,12,15,82.5,280.0,1.1,13.0,333.0,358.39,285.81
2016,1,20,12,30,134.0,306.0,1.1,13.0,392.0,438.25,347.33
2016,1,20,12,45,128.0,308.5,1.1,13.5,390.5,431.12,340.33
2016,1,20,13,0,122.0,311.0,1.1,14.0,389.0,413.79,326.48
2016,1,20,13,15,64.0,254.0,1.35,14.0,295.0,303.27,241.27
2016,1,20,13,30,6.0,197.0,1.6,14.0,201.0,191.99,152.45
2016,1,20,13,45,6.0,195.0,1.85,14.5,199.0,189.52,150.78
2016,1,20,14,0,6.0,193.0,2.1,15.0,197.0,187.04,148.78
2016,1,20,14,15,41.0,219.5,2.1,15.0,242.0,239.98,192.25
2016,1,20,14,30,76.0,246.0,2.1,15.0,287.0,284.52,228.16
2016,1,20,14,45,96.5,234.5,2.15,15.0,284.0,279.51,224.4
2016,1,20,15,0,117.0,223.0,2.2,15.0,281.0,276.42,222.08
2016,1,20,15,15,58.5,177.0,2.1,14.5,206.0,194.58,156.28
2016,1,20,15,30,0.0,131.0,2.0,14.0,131.0,122.07,97.39
2016,1,20,15,45,309.5,115.0,1.9,14.0,224.5,220.66,173.83
2016,1,20,16,0,619.0,99.0,1.8,14.0,318.0,278.16,209.31
2016,1,20,16,15,571.0,91.5,1.55,13.5,271.0,222.31,160.34
2016,1,20,16,30,523.0,84.0,1.3,13.0,224.0,171.38,116.79
2016,1,20,16,45,447.0,73.5,1.05,13.0,176.5,117.78,74.55
2016,1,20,17,0,371.0,63.0,0.8,13.0,129.0,74.54,45.16
2016,1,20,17,15,267.5,47.0,0.8,12.5,86.5,36.42,26.03
2016,1,20,17,30,164.0,31.0,0.8,12.0,44.0,24.45,12.43
2016,1,20,17,45,82.0,15.5,0.85,11.5,22.0,14.77,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,3.85,12.5,33.0,109.89,0.0
2016,1,21,8,0,329.0,33.0,4.0,13.0,66.0,229.65,176.14
2016,1,21,8,15,429.0,43.5,4.1,13.5,112.0,310.99,253.73
2016,1,21,8,30,529.0,54.0,4.2,14.0,158.0,400.66,332.32
2016,1,21,8,45,594.0,60.5,4.3,14.5,207.5,470.83,392.67
2016,1,21,9,0,659.0,67.0,4.4,15.0,257.0,544.3,453.42
2016,1,21,9,15,701.0,72.0,4.55,15.0,305.0,602.47,500.92
2016,1,21,9,30,743.0,77.0,4.7,15.0,353.0,656.83,543.04
2016,1,21,9,45,776.5,79.5,4.9,15.5,398.5,706.29,579.67
2016,1,21,10,0,810.0,82.0,5.1,16.0,444.0,754.61,614.78
2016,1,21,10,15,831.0,85.0,5.35,16.0,483.0,791.9,642.53
2016,1,21,10,30,852.0,88.0,5.6,16.0,522.0,826.81,668.42
2016,1,21,10,45,867.5,90.0,5.95,16.0,555.0,853.2,688.38
2016,1,21,11,0,883.0,92.0,6.3,16.0,588.0,876.51,706.13
2016,1,21,11,15,892.0,93.5,6.65,15.5,612.5,890.36,718.26
2016,1,21,11,30,901.0,95.0,7.0,15.0,637.0,900.68,727.91
2016,1,21,11,45,906.5,96.0,7.35,15.0,653.5,896.87,725.66
2016,1,21,12,0,912.0,97.0,7.7,15.0,670.0,896.49,726.12
2016,1,21,12,15,679.0,178.0,7.9,15.0,607.0,790.26,645.11
2016,1,21,12,30,446.0,259.0,8.1,15.0,544.0,667.52,544.21
2016,1,21,12,45,675.5,180.0,8.35,15.0,611.5,763.67,625.43
2016,1,21,13,0,905.0,101.0,8.6,15.0,679.0,834.97,681.78
2016,1,21,13,15,901.5,100.5,8.65,14.5,669.5,808.23,662.54
2016,1,21,13,30,898.0,100.0,8.7,14.0,660.0,782.76,644.55
2016,1,21,13,45,891.0,99.0,8.8,14.0,642.0,746.56,616.99
2016,1,21,14,0,884.0,98.0,8.9,14.0,624.0,707.87,586.34
2016,1,21,14,15,875.0,96.0,8.65,14.0,598.5,664.56,550.22
2016,1,21,14,30,866.0,94.0,8.4,14.0,573.0,619.36,512.04
2016,1,21,14,45,852.5,92.0,8.2,14.0,540.5,570.02,469.89
2016,1,21,15,0,839.0,90.0,8.0,14.0,508.0,519.66,426.07
2016,1,21,15,15,820.0,86.5,7.6,13.5,469.5,464.54,377.99
2016,1,21,15,30,801.0,83.0,7.2,13.0,431.0,409.54,328.85
2016,1,21,15,45,779.5,78.0,6.8,13.0,387.0,352.6,276.53
2016,1,21,16,0,758.0,73.0,6.4,13.0,343.0,296.65,224.35
2016,1,21,16,15,718.0,67.5,6.1,12.5,295.0,237.13,170.1
2016,1,21,16,30,678.0,62.0,5.8,12.0,247.0,179.49,118.6
2016,1,21,16,45,626.0,54.0,5.55,11.5,198.0,123.65,72.46
2016,1,21,17,0,574.0,46.0,5.3,11.0,149.0,73.57,37.78
2016,1,21,17,15,464.0,36.0,5.2,10.5,102.0,27.93,18.84
2016,1,21,17,30,354.0,26.0,5.1,10.0,55.0,20.88,10.35
2016,1,21,17,45,177.0,13.0,5.05,9.5,27.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
