Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,136.28,74.3
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,275.29,217.94
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,357.09,291.7
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,446.34,368.24
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,284.02,236.84
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,65.92,50.22
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,94.3,74.04
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,122.86,97.43
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,137.0,108.39
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,151.17,119.2
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,180.69,143.08
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,210.47,166.94
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,263.03,208.52
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,303.99,240.36
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,444.24,351.92
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,584.76,459.46
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,611.83,478.83
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,637.44,497.49
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,788.38,615.56
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,904.62,699.62
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,886.94,687.16
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,865.83,673.02
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,838.99,654.73
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,809.04,634.1
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,776.89,610.73
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,737.79,582.08
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,693.32,548.36
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,646.96,512.34
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,596.54,472.32
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,545.26,430.65
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,489.74,385.15
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,434.34,338.48
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,375.16,287.15
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,316.33,235.26
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,256.71,182.96
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,200.83,134.27
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,143.94,88.11
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,94.6,52.91
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,48.84,28.76
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,32.46,21.59
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,15.78,2.91
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,153.49,90.14
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,314.04,251.63
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,391.47,323.32
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,482.34,402.3
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,552.96,461.34
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,625.78,519.13
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,683.98,562.99
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,741.83,605.81
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,788.63,639.77
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,826.68,666.78
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,862.52,689.87
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,895.62,710.61
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,920.48,725.17
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,941.91,737.23
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,956.46,745.48
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,967.2,751.15
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,969.29,749.85
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,967.41,746.0
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,960.29,739.74
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,949.23,731.2
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,931.59,718.31
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,910.19,702.96
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,882.18,683.34
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,850.76,661.38
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,813.72,634.17
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,773.77,604.91
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,729.11,573.47
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,682.18,538.27
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,629.88,497.16
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,576.18,453.98
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,518.44,406.75
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,460.11,357.7
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,398.45,304.19
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,337.89,250.49
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,274.66,195.34
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,214.59,142.79
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,153.82,92.53
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,99.29,52.82
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,45.36,24.31
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,27.57,18.22
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,13.43,2.67
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,62.05,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,189.72,121.13
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,311.75,258.47
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,394.53,337.16
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,479.46,414.5
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,552.26,478.96
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,627.5,542.66
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,685.4,587.56
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,742.9,630.6
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,792.53,666.35
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,833.7,694.68
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,869.42,718.58
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,902.34,740.05
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,928.61,756.32
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,951.53,770.03
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,965.24,776.96
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,975.11,781.21
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,978.04,780.58
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,976.94,777.24
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,968.76,770.47
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,956.59,761.04
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,938.64,746.56
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,916.9,729.53
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,888.63,708.91
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,856.91,685.84
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,819.48,658.85
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,779.17,629.6
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,734.15,595.91
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,686.83,558.14
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,634.03,515.49
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,579.88,470.67
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,522.72,422.62
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,465.1,372.74
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,402.62,317.05
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,341.39,261.12
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,278.02,203.55
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,217.5,148.62
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,156.62,96.24
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,101.46,54.61
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,48.68,26.66
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,29.01,19.98
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,17.5,6.23
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,9.53,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,100.06,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,222.32,148.55
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,341.25,282.36
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,423.21,358.33
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,511.16,434.76
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,579.15,491.18
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,648.76,544.89
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,706.64,588.27
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,757.57,625.16
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,803.6,656.38
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,847.64,685.45
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,883.07,709.27
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,915.58,730.83
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,940.37,745.43
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,961.64,757.55
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,976.08,766.32
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,986.61,772.55
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,986.06,770.25
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,981.41,765.38
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,974.24,759.96
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,963.08,751.94
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,945.45,738.2
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,923.98,721.97
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,896.2,702.02
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,864.97,679.73
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,827.92,653.63
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,787.78,625.25
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,742.79,592.49
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,695.43,555.65
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,641.06,512.89
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,585.79,468.36
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,528.18,421.06
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,469.43,371.42
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,407.28,317.21
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,346.24,262.6
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,282.26,205.74
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,221.34,151.37
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,159.77,99.02
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,104.16,57.14
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,49.19,26.84
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,29.13,20.19
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,19.26,8.19
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,10.48,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,78.4,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,205.34,141.07
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,321.8,265.27
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,402.93,339.82
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,485.81,412.25
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,552.76,467.54
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,621.29,520.89
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,679.02,564.96
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,736.36,607.5
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,780.66,639.15
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,822.85,668.67
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,858.55,691.87
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,891.48,712.79
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,837.96,670.93
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,770.54,619.33
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,869.81,691.53
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,954.49,750.32
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,956.96,749.17
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,955.61,746.18
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,948.74,740.24
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,938.06,731.84
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,853.07,669.75
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,757.01,597.21
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,808.94,637.62
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,841.1,660.2
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,805.05,634.24
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,766.3,606.76
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,724.43,575.49
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,677.08,538.84
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,623.87,497.08
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,570.19,453.97
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,512.9,407.38
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,455.64,359.45
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,394.82,306.98
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,334.32,253.7
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,272.97,199.88
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,215.12,148.94
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,156.17,100.02
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,104.69,61.78
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,56.2,34.22
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,35.54,25.7
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.41,11.02
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,84.87,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,210.99,148.93
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,324.02,268.4
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,404.82,344.46
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,487.73,419.61
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,555.1,478.36
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,624.08,535.75
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,682.73,582.0
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,741.04,626.85
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,788.87,662.61
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,834.91,696.49
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,871.49,721.77
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,897.96,739.02
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,923.01,755.35
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,944.71,769.13
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,959.28,778.42
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,970.08,785.02
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,975.02,787.62
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,976.03,787.47
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,968.99,781.05
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,957.99,771.88
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,940.24,756.67
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,918.71,738.86
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,891.59,718.23
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,861.01,695.12
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,824.18,667.37
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,784.39,637.37
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,739.62,603.29
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,692.48,565.01
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,639.75,521.69
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,585.88,476.53
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,528.43,428.1
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,470.26,377.71
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,408.42,322.4
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,347.63,266.84
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,284.56,209.61
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,224.39,154.98
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,162.93,101.97
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,107.19,59.28
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,51.81,27.92
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,29.73,20.72
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,20.41,10.09
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,12.39,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,67.16,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,194.57,140.66
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,307.1,254.4
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,389.44,329.28
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,478.49,406.32
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,551.82,466.82
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,623.7,523.29
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,682.19,566.33
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,740.33,607.84
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,789.16,641.32
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,836.36,672.95
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,872.49,696.94
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,905.8,718.78
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,924.74,729.27
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,947.75,742.76
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,962.3,752.69
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,973.1,760.19
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,974.76,760.32
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,972.5,757.88
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,965.52,751.7
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,954.66,743.27
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,937.12,730.26
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,915.85,714.74
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,888.63,695.31
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,858.05,673.55
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,821.39,647.72
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,781.76,619.64
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,736.84,586.54
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,689.68,549.64
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,638.24,508.81
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,585.33,465.96
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,527.76,417.99
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,469.08,367.99
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,407.71,314.75
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,347.4,261.21
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,284.08,205.48
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,223.79,152.18
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,163.36,101.31
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,106.09,57.97
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,53.5,28.82
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,30.47,21.16
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,21.21,10.96
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,13.34,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,114.32,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,237.69,175.47
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,351.05,291.72
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,431.08,366.06
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,516.67,441.71
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,584.23,499.49
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,653.39,554.88
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,710.31,598.46
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,760.13,635.31
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,681.81,570.84
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,569.0,474.39
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,577.74,480.28
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,597.7,494.26
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,627.24,515.39
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,655.46,535.18
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,748.78,609.18
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,833.86,674.37
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,814.31,656.81
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,788.17,634.11
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,890.4,711.97
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,968.39,768.3
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,951.48,754.33
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,930.65,738.19
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,902.97,718.28
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,871.73,695.81
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,835.48,668.56
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,795.99,638.89
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,751.1,606.03
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,703.72,569.01
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,651.63,527.04
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,597.68,482.53
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,539.43,433.8
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,480.48,383.06
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,418.29,327.63
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,356.43,271.19
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,292.37,213.08
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,230.57,156.87
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,165.77,100.62
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,107.6,55.71
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,52.02,25.28
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,27.3,18.5
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,19.99,10.41
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,13.34,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,121.7,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,243.39,182.83
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,354.18,293.89
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,432.72,365.35
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,516.74,437.22
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,583.77,491.6
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,652.4,542.61
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,701.47,578.01
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,755.74,616.38
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,801.37,647.6
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,844.96,676.76
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,879.2,698.91
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,910.51,718.83
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,934.83,732.3
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,955.58,743.25
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,969.16,751.46
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,978.86,757.14
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,978.81,755.39
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,974.64,751.02
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,966.69,745.06
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,954.82,736.56
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,937.34,722.93
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,916.1,706.86
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,888.61,687.37
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,857.69,665.54
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,820.91,638.78
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,781.16,609.88
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,736.77,578.47
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,690.07,543.01
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,637.72,502.29
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,584.09,459.58
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,527.22,413.21
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,469.91,365.21
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,408.38,312.24
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,347.99,259.0
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,285.01,204.09
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,224.75,151.17
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,164.02,100.07
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,108.31,57.92
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,55.45,28.77
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,28.37,19.24
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,20.02,10.52
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,13.34,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,110.17,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,235.72,178.45
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,338.49,279.11
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,418.07,349.99
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,503.27,421.55
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,570.45,475.24
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,639.3,526.27
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,695.68,567.3
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,751.52,606.84
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,791.02,633.75
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,835.12,663.6
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,871.27,686.3
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,904.61,706.79
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,928.96,720.79
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,949.84,732.42
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,964.09,739.13
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,974.55,743.39
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,977.48,743.08
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,976.44,740.33
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,969.51,735.19
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,958.62,727.59
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,940.77,714.05
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,919.18,698.17
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,891.63,679.64
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,860.64,658.78
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,824.1,632.78
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,784.62,604.71
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,740.18,574.12
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,693.42,539.54
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,641.99,500.4
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,589.05,459.06
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,531.63,413.23
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,473.72,365.64
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,411.7,313.01
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,350.99,260.14
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,288.38,205.99
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,228.42,153.62
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,166.89,102.16
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,110.77,59.79
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,57.51,30.03
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,29.12,19.84
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,20.81,11.32
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,12.03,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,136.25,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,245.11,185.92
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,348.8,285.59
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,428.57,356.69
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,513.76,428.67
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,582.33,484.09
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,652.61,536.95
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,708.94,577.14
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,764.61,615.66
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,804.35,641.75
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,848.68,671.23
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,884.39,694.04
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,917.18,714.59
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,942.5,728.69
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,964.33,740.35
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,977.83,746.95
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,987.47,751.04
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,988.1,749.51
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,984.67,745.42
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,977.22,739.51
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,965.83,731.08
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,947.06,716.32
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,924.59,699.24
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,896.62,679.56
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,865.26,657.63
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,828.14,632.03
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,788.2,604.39
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,743.07,573.72
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,695.69,539.06
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,643.92,499.19
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,590.75,457.37
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,533.37,411.5
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,474.97,363.61
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,413.22,311.39
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,352.71,259.08
