Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,289.64,205.81
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,229.45,154.25
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,168.7,103.95
2016,2,11,17,0,649.0,58.0,1.6,18.0,220.0,111.01,60.49
2016,2,11,17,15,569.0,50.0,1.65,17.0,167.0,58.46,30.82
2016,2,11,17,30,489.0,42.0,1.7,16.0,114.0,32.56,22.67
2016,2,11,17,45,345.5,29.0,1.8,15.5,69.5,22.98,13.16
2016,2,11,18,0,202.0,16.0,1.9,15.0,25.0,12.86,0.0
2016,2,11,18,15,101.0,8.0,1.95,15.0,12.5,7.63,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,9.0,12.5,8.1,0.0
2016,2,12,7,30,178.0,17.0,1.9,10.0,25.0,109.2,0.0
2016,2,12,7,45,323.5,30.5,2.1,11.0,69.5,215.51,164.0
2016,2,12,8,0,469.0,44.0,2.3,12.0,114.0,323.16,262.91
2016,2,12,8,15,550.0,52.5,2.1,12.5,167.0,402.39,332.28
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,487.84,403.16
2016,2,12,8,45,684.0,67.0,1.7,14.0,274.5,557.14,456.86
2016,2,12,9,0,737.0,73.0,1.5,15.0,329.0,624.53,505.5
2016,2,12,9,15,771.0,77.5,1.45,16.0,380.0,682.35,544.31
2016,2,12,9,30,805.0,82.0,1.4,17.0,431.0,739.82,581.26
2016,2,12,9,45,829.5,85.0,1.4,18.0,478.0,787.07,610.18
2016,2,12,10,0,854.0,88.0,1.4,19.0,525.0,832.58,637.16
2016,2,12,10,15,870.5,91.0,1.3,19.5,566.0,869.16,657.33
2016,2,12,10,30,887.0,94.0,1.2,20.0,607.0,902.98,675.21
2016,2,12,10,45,899.0,95.5,1.15,21.0,641.0,920.34,681.41
2016,2,12,11,0,911.0,97.0,1.1,22.0,675.0,941.95,690.5
2016,2,12,11,15,918.5,98.5,1.15,22.5,701.0,956.0,697.66
2016,2,12,11,30,926.0,100.0,1.2,23.0,727.0,966.35,702.67
2016,2,12,11,45,935.0,99.5,1.3,23.5,745.5,972.0,705.67
2016,2,12,12,0,944.0,99.0,1.4,24.0,764.0,973.79,706.36
2016,2,12,12,15,946.0,99.0,1.5,24.0,772.5,965.91,702.38
2016,2,12,12,30,948.0,99.0,1.6,24.0,781.0,954.17,696.08
2016,2,12,12,45,946.5,99.5,1.7,24.5,780.5,936.12,684.42
2016,2,12,13,0,945.0,100.0,1.8,25.0,780.0,914.43,670.44
2016,2,12,13,15,942.0,99.5,1.85,25.0,770.5,886.89,653.36
2016,2,12,13,30,939.0,99.0,1.9,25.0,761.0,856.02,634.05
2016,2,12,13,45,932.0,99.0,2.0,25.0,742.5,819.46,611.24
2016,2,12,14,0,925.0,99.0,2.1,25.0,724.0,780.14,586.27
2016,2,12,14,15,916.0,97.5,2.15,24.5,697.5,735.36,557.85
2016,2,12,14,30,907.0,96.0,2.2,24.0,671.0,688.44,525.33
2016,2,12,14,45,884.5,97.5,2.3,24.0,635.0,635.95,486.87
2016,2,12,15,0,862.0,99.0,2.4,24.0,599.0,581.05,445.53
2016,2,12,15,15,844.0,96.5,2.3,23.5,558.0,524.34,401.73
2016,2,12,15,30,826.0,94.0,2.2,23.0,517.0,467.52,356.42
2016,2,12,15,45,800.0,90.5,2.15,23.0,470.5,406.77,306.24
2016,2,12,16,0,774.0,87.0,2.1,23.0,424.0,347.43,255.88
2016,2,12,16,15,739.0,82.0,1.9,22.0,373.0,283.91,202.22
2016,2,12,16,30,704.0,77.0,1.7,21.0,322.0,225.2,152.01
2016,2,12,16,45,650.5,70.5,1.55,20.0,268.5,165.62,103.14
2016,2,12,17,0,597.0,64.0,1.4,19.0,215.0,112.08,63.14
2016,2,12,17,15,516.5,54.5,1.45,18.0,163.0,61.23,33.85
2016,2,12,17,30,436.0,45.0,1.5,17.0,111.0,35.09,24.8
2016,2,12,17,45,300.5,31.0,1.55,16.0,68.0,24.69,14.7
2016,2,12,18,0,165.0,17.0,1.6,15.0,25.0,13.69,0.0
2016,2,12,18,15,82.5,8.5,1.65,15.0,12.5,8.1,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,52.0,9.0,1.95,8.5,11.5,27.78,0.0
2016,2,13,7,30,104.0,18.0,2.0,9.0,23.0,78.99,0.0
2016,2,13,7,45,227.0,35.5,2.1,9.5,65.0,175.62,135.24
2016,2,13,8,0,350.0,53.0,2.2,10.0,107.0,271.21,222.79
2016,2,13,8,15,429.5,65.5,2.05,11.0,157.5,348.55,290.27
2016,2,13,8,30,509.0,78.0,1.9,12.0,208.0,432.78,360.29
2016,2,13,8,45,566.0,86.0,1.75,13.0,260.5,502.74,415.55
2016,2,13,9,0,623.0,94.0,1.6,14.0,313.0,575.37,469.98
2016,2,13,9,15,660.0,100.5,1.55,14.5,363.0,633.63,512.3
2016,2,13,9,30,697.0,107.0,1.5,15.0,413.0,692.09,552.24
2016,2,13,9,45,727.0,111.0,1.45,16.0,459.5,741.69,583.39
2016,2,13,10,0,757.0,115.0,1.4,17.0,506.0,790.19,612.79
2016,2,13,10,15,776.5,118.5,1.6,17.5,546.0,827.58,637.75
2016,2,13,10,30,796.0,122.0,1.8,18.0,586.0,862.65,660.99
2016,2,13,10,45,811.5,124.5,2.0,19.0,620.0,885.52,674.47
2016,2,13,11,0,827.0,127.0,2.2,20.0,654.0,910.44,689.36
2016,2,13,11,15,836.5,128.5,2.3,20.0,680.0,925.56,699.23
2016,2,13,11,30,846.0,130.0,2.4,20.0,706.0,937.2,706.98
2016,2,13,11,45,879.5,118.0,2.55,20.5,730.0,952.09,716.18
2016,2,13,12,0,913.0,106.0,2.7,21.0,754.0,955.67,717.83
2016,2,13,12,15,916.0,106.5,2.8,21.0,763.0,949.43,714.03
2016,2,13,12,30,919.0,107.0,2.9,21.0,772.0,939.43,707.89
2016,2,13,12,45,517.5,230.0,3.05,21.5,604.5,710.65,545.42
2016,2,13,13,0,116.0,353.0,3.2,22.0,437.0,454.85,349.03
2016,2,13,13,15,167.0,349.5,3.25,22.0,469.0,497.41,383.16
2016,2,13,13,30,218.0,346.0,3.3,22.0,501.0,526.45,405.78
2016,2,13,13,45,244.5,333.0,3.4,22.0,503.0,523.22,404.22
2016,2,13,14,0,271.0,320.0,3.5,22.0,505.0,524.67,406.06
2016,2,13,14,15,297.0,302.0,3.55,22.0,498.0,510.3,396.06
2016,2,13,14,30,323.0,284.0,3.6,22.0,491.0,493.25,383.85
2016,2,13,14,45,591.5,191.0,3.65,22.0,545.5,551.33,430.72
2016,2,13,15,0,860.0,98.0,3.7,22.0,600.0,580.46,453.05
2016,2,13,15,15,842.5,95.5,3.6,21.5,559.5,524.03,408.08
2016,2,13,15,30,825.0,93.0,3.5,21.0,519.0,467.43,362.0
2016,2,13,15,45,800.5,89.5,3.45,21.0,472.5,407.23,311.21
2016,2,13,16,0,776.0,86.0,3.4,21.0,426.0,348.28,260.15
2016,2,13,16,15,742.0,81.0,3.0,20.0,375.5,284.82,205.51
2016,2,13,16,30,708.0,76.0,2.6,19.0,325.0,226.06,154.36
2016,2,13,16,45,657.0,70.0,2.2,18.5,272.0,166.98,104.83
2016,2,13,17,0,606.0,64.0,1.8,18.0,219.0,113.62,64.26
2016,2,13,17,15,527.0,55.0,1.8,17.0,167.0,62.57,34.6
2016,2,13,17,30,448.0,46.0,1.8,16.0,115.0,35.85,25.61
2016,2,13,17,45,313.5,32.5,1.85,15.5,71.0,25.97,15.96
2016,2,13,18,0,179.0,19.0,1.9,15.0,27.0,15.51,0.0
2016,2,13,18,15,89.5,9.5,2.15,15.0,13.5,9.05,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,9.05,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,19.07,0.0
2016,2,14,7,45,55.0,39.0,3.55,13.0,47.5,81.07,59.65
2016,2,14,8,0,110.0,59.0,3.8,14.0,76.0,134.97,108.04
2016,2,14,8,15,132.5,81.5,4.3,14.5,110.0,178.66,146.73
2016,2,14,8,30,155.0,104.0,4.8,15.0,144.0,223.62,185.71
2016,2,14,8,45,167.0,127.0,5.35,16.0,179.0,263.59,219.08
2016,2,14,9,0,179.0,150.0,5.9,17.0,214.0,303.85,251.75
2016,2,14,9,15,190.0,170.5,6.1,17.5,247.0,340.32,280.88
2016,2,14,9,30,201.0,191.0,6.3,18.0,280.0,376.92,309.53
2016,2,14,9,45,198.5,214.5,6.55,19.0,310.0,406.29,330.93
2016,2,14,10,0,196.0,238.0,6.8,20.0,340.0,434.6,351.08
2016,2,14,10,15,115.5,239.0,6.8,20.0,300.5,367.55,295.01
2016,2,14,10,30,35.0,240.0,6.8,20.0,261.0,283.63,225.21
2016,2,14,10,45,17.5,193.0,6.8,20.5,203.5,202.88,159.68
2016,2,14,11,0,0.0,146.0,6.8,21.0,146.0,138.7,107.06
2016,2,14,11,15,0.0,151.5,6.65,21.0,151.5,143.91,111.09
2016,2,14,11,30,0.0,157.0,6.5,21.0,157.0,149.11,115.08
2016,2,14,11,45,53.0,251.0,6.4,21.5,289.0,303.89,238.91
2016,2,14,12,0,106.0,345.0,6.3,22.0,421.0,453.68,354.5
2016,2,14,12,15,181.0,349.0,6.1,22.0,480.0,534.5,417.08
2016,2,14,12,30,256.0,353.0,5.9,22.0,539.0,600.09,467.41
2016,2,14,12,45,366.5,319.0,5.75,22.5,585.5,663.58,515.85
2016,2,14,13,0,477.0,285.0,5.6,23.0,632.0,720.44,558.34
2016,2,14,13,15,478.0,281.0,5.4,23.0,625.5,701.5,543.47
2016,2,14,13,30,479.0,277.0,5.2,23.0,619.0,680.68,527.54
2016,2,14,13,45,422.5,289.5,5.05,23.0,585.5,630.36,488.78
2016,2,14,14,0,366.0,302.0,4.9,23.0,552.0,576.16,447.2
2016,2,14,14,15,439.0,265.5,4.8,23.0,555.5,578.38,450.15
2016,2,14,14,30,512.0,229.0,4.7,23.0,559.0,567.86,443.0
2016,2,14,14,45,609.0,184.5,4.6,23.0,556.5,559.16,436.81
2016,2,14,15,0,706.0,140.0,4.5,23.0,554.0,537.7,420.0
2016,2,14,15,15,401.0,186.5,4.3,22.5,418.5,387.06,302.54
2016,2,14,15,30,96.0,233.0,4.1,22.0,283.0,260.81,203.76
2016,2,14,15,45,217.0,203.0,3.9,22.0,303.0,275.58,214.37
2016,2,14,16,0,338.0,173.0,3.7,22.0,323.0,275.72,210.91
2016,2,14,16,15,315.0,157.5,3.25,21.0,284.5,232.62,175.34
2016,2,14,16,30,292.0,142.0,2.8,20.0,246.0,191.94,141.68
2016,2,14,16,45,270.5,121.5,2.4,19.5,205.5,149.87,107.07
2016,2,14,17,0,249.0,101.0,2.0,19.0,165.0,110.51,76.16
2016,2,14,17,15,212.5,80.0,2.0,18.0,126.0,73.03,50.37
2016,2,14,17,30,176.0,59.0,2.0,17.0,87.0,47.0,35.17
2016,2,14,17,45,88.0,40.0,2.05,16.5,54.0,32.43,21.39
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,18.94,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,57.0,10.5,2.7,12.5,14.0,31.2,0.0
2016,2,15,7,30,114.0,21.0,3.0,13.0,28.0,89.28,11.99
2016,2,15,7,45,260.0,36.0,3.35,13.5,72.0,191.83,148.33
2016,2,15,8,0,406.0,51.0,3.7,14.0,116.0,299.95,244.66
2016,2,15,8,15,487.0,61.5,3.85,14.5,168.5,379.5,314.47
2016,2,15,8,30,568.0,72.0,4.0,15.0,221.0,465.28,386.95
2016,2,15,8,45,635.0,76.0,4.2,16.0,276.0,539.64,447.19
2016,2,15,9,0,702.0,80.0,4.4,17.0,331.0,617.32,507.78
2016,2,15,9,15,737.0,85.0,4.5,17.5,382.5,675.19,550.23
2016,2,15,9,30,772.0,90.0,4.6,18.0,434.0,728.79,588.44
2016,2,15,9,45,802.0,92.5,4.75,18.5,482.5,779.26,623.8
2016,2,15,10,0,832.0,95.0,4.9,19.0,531.0,828.33,657.6
2016,2,15,10,15,849.0,98.0,4.9,19.0,572.0,865.0,682.37
2016,2,15,10,30,866.0,101.0,4.9,19.0,613.0,898.99,705.09
2016,2,15,10,45,877.5,103.5,4.95,19.5,646.5,924.5,720.61
2016,2,15,11,0,889.0,106.0,5.0,20.0,680.0,946.68,733.81
2016,2,15,11,15,897.0,108.0,5.05,20.5,706.0,961.56,741.92
2016,2,15,11,30,905.0,110.0,5.1,21.0,732.0,964.88,742.1
2016,2,15,11,45,910.0,110.5,5.2,21.5,749.5,967.95,742.7
2016,2,15,12,0,915.0,111.0,5.3,22.0,767.0,967.24,740.82
2016,2,15,12,15,917.5,111.5,5.35,22.0,776.0,960.46,735.99
2016,2,15,12,30,920.0,112.0,5.4,22.0,785.0,949.89,728.7
2016,2,15,12,45,922.0,111.0,5.45,22.0,785.0,933.52,717.48
2016,2,15,13,0,924.0,110.0,5.5,22.0,785.0,913.48,703.79
2016,2,15,13,15,921.5,109.5,5.4,22.0,776.5,886.64,684.48
2016,2,15,13,30,919.0,109.0,5.3,22.0,768.0,856.5,662.94
2016,2,15,13,45,919.5,105.5,5.25,22.0,751.5,822.41,638.87
2016,2,15,14,0,920.0,102.0,5.2,22.0,735.0,785.16,612.49
2016,2,15,14,15,912.5,100.5,5.1,22.0,709.5,741.37,581.03
2016,2,15,14,30,905.0,99.0,5.0,22.0,684.0,695.32,545.75
2016,2,15,14,45,898.5,95.0,4.9,22.0,651.0,645.34,506.77
2016,2,15,15,0,892.0,91.0,4.8,22.0,618.0,593.5,465.47
2016,2,15,15,15,877.0,88.5,4.55,21.5,578.0,537.3,420.19
2016,2,15,15,30,862.0,86.0,4.3,21.0,538.0,479.92,372.73
2016,2,15,15,45,849.0,80.5,4.1,21.0,493.0,420.21,321.65
2016,2,15,16,0,836.0,75.0,3.9,21.0,448.0,360.4,269.16
2016,2,15,16,15,806.0,71.0,3.35,20.0,396.5,297.38,214.15
2016,2,15,16,30,776.0,67.0,2.8,19.0,345.0,236.8,160.81
2016,2,15,16,45,739.5,60.5,2.3,18.0,292.0,175.58,108.63
2016,2,15,17,0,703.0,54.0,1.8,17.0,239.0,118.26,64.15
2016,2,15,17,15,630.0,47.0,1.7,16.0,184.5,63.24,32.27
2016,2,15,17,30,557.0,40.0,1.6,15.0,130.0,33.06,23.37
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,22.96,13.78
2016,2,15,18,0,303.0,19.0,1.4,14.0,35.0,15.31,0.0
2016,2,15,18,15,151.5,9.5,1.4,13.5,17.5,9.05,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,122.5,10.5,2.2,9.5,17.5,55.75,0.0
2016,2,16,7,30,245.0,21.0,2.5,10.0,35.0,146.83,42.96
2016,2,16,7,45,373.0,33.0,2.85,11.0,81.0,244.01,191.95
2016,2,16,8,0,501.0,45.0,3.2,12.0,127.0,344.77,283.1
2016,2,16,8,15,576.0,53.0,3.15,13.0,180.5,422.17,350.65
2016,2,16,8,30,651.0,61.0,3.1,14.0,234.0,505.25,419.52
2016,2,16,8,45,697.5,66.5,3.05,15.0,287.5,570.99,471.44
2016,2,16,9,0,744.0,72.0,3.0,16.0,341.0,634.78,518.59
2016,2,16,9,15,775.5,76.5,3.35,17.0,392.5,691.34,559.18
2016,2,16,9,30,807.0,81.0,3.7,18.0,444.0,747.38,598.33
2016,2,16,9,45,829.0,84.5,4.05,19.0,490.0,793.57,629.36
2016,2,16,10,0,851.0,88.0,4.4,20.0,536.0,837.87,658.61
2016,2,16,10,15,866.5,90.5,4.4,20.5,577.0,873.14,680.61
2016,2,16,10,30,882.0,93.0,4.4,21.0,618.0,905.61,700.43
2016,2,16,10,45,891.5,95.5,4.4,21.5,651.0,921.94,708.91
2016,2,16,11,0,901.0,98.0,4.4,22.0,684.0,942.5,720.46
2016,2,16,11,15,908.5,99.5,4.25,22.5,709.5,956.54,726.71
2016,2,16,11,30,916.0,101.0,4.1,23.0,735.0,966.9,730.51
2016,2,16,11,45,911.5,106.5,3.95,23.5,750.5,966.94,727.39
2016,2,16,12,0,907.0,112.0,3.8,24.0,766.0,963.1,721.87
2016,2,16,12,15,908.5,112.5,3.65,24.0,774.5,955.45,715.37
2016,2,16,12,30,910.0,113.0,3.5,24.0,783.0,944.07,706.54
2016,2,16,12,45,905.5,115.0,3.4,24.5,781.5,925.35,691.88
2016,2,16,13,0,901.0,117.0,3.3,25.0,780.0,903.2,675.13
2016,2,16,13,15,898.0,116.5,3.1,25.0,771.0,876.39,656.06
2016,2,16,13,30,895.0,116.0,2.9,25.0,762.0,846.4,634.93
2016,2,16,13,45,886.0,116.5,2.75,25.0,743.0,814.05,612.56
2016,2,16,14,0,877.0,117.0,2.6,25.0,724.0,774.33,585.11
2016,2,16,14,15,868.5,115.0,2.45,25.0,698.0,730.12,553.96
2016,2,16,14,30,860.0,113.0,2.3,25.0,672.0,683.89,519.82
2016,2,16,14,45,852.5,108.5,2.15,25.0,639.5,633.95,482.45
2016,2,16,15,0,845.0,104.0,2.0,25.0,607.0,582.41,443.06
2016,2,16,15,15,802.5,103.0,1.8,24.5,555.0,515.14,391.77
2016,2,16,15,30,760.0,102.0,1.6,24.0,503.0,450.36,341.11
2016,2,16,15,45,762.5,96.0,1.45,24.0,468.5,401.76,300.41
2016,2,16,16,0,765.0,90.0,1.3,24.0,434.0,351.51,257.05
2016,2,16,16,15,732.0,85.0,1.25,23.0,383.5,288.51,204.75
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,230.21,155.49
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,171.27,106.93
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,117.43,66.19
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,65.95,36.07
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,37.15,26.5
2016,2,16,17,45,332.5,34.5,1.55,18.0,78.0,27.39,17.32
2016,2,16,18,0,209.0,21.0,1.7,17.0,33.0,17.06,0.63
2016,2,16,18,15,104.5,10.5,1.8,16.5,16.5,10.01,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,139.5,10.5,2.15,7.5,19.0,62.32,0.0
2016,2,17,7,30,279.0,21.0,2.3,8.0,38.0,162.98,65.72
2016,2,17,7,45,405.0,32.5,2.45,9.0,85.5,259.45,206.51
2016,2,17,8,0,531.0,44.0,2.6,10.0,133.0,360.51,297.8
2016,2,17,8,15,603.5,51.5,2.75,11.0,187.5,437.39,365.24
2016,2,17,8,30,676.0,59.0,2.9,12.0,242.0,515.44,430.7
2016,2,17,8,45,721.5,64.5,3.1,13.0,296.0,582.24,484.29
2016,2,17,9,0,767.0,70.0,3.3,14.0,350.0,650.47,535.5
2016,2,17,9,15,797.5,74.0,3.3,14.5,402.0,706.6,575.57
2016,2,17,9,30,828.0,78.0,3.3,15.0,454.0,762.08,614.04
2016,2,17,9,45,849.0,81.5,3.35,16.0,500.5,808.15,643.69
2016,2,17,10,0,870.0,85.0,3.4,17.0,547.0,852.22,671.28
2016,2,17,10,15,885.0,87.5,3.25,17.5,588.0,887.55,692.19
2016,2,17,10,30,900.0,90.0,3.1,18.0,629.0,912.44,705.43
2016,2,17,10,45,909.5,92.0,3.0,18.5,662.5,936.13,718.1
2016,2,17,11,0,919.0,94.0,2.9,19.0,696.0,956.38,728.32
2016,2,17,11,15,926.5,95.5,2.8,19.0,722.0,970.6,735.83
2016,2,17,11,30,934.0,97.0,2.7,19.0,748.0,981.08,740.92
2016,2,17,11,45,935.0,100.0,2.6,19.5,764.5,983.39,739.24
2016,2,17,12,0,936.0,103.0,2.5,20.0,781.0,981.78,735.16
2016,2,17,12,15,938.0,103.5,2.45,20.0,790.0,974.39,729.34
2016,2,17,12,30,940.0,104.0,2.4,20.0,799.0,963.15,721.16
2016,2,17,12,45,938.5,104.5,2.4,20.5,798.5,945.0,707.69
2016,2,17,13,0,937.0,105.0,2.4,21.0,798.0,923.21,691.99
2016,2,17,13,15,934.5,104.5,2.4,21.0,789.0,896.0,674.08
2016,2,17,13,30,932.0,104.0,2.4,21.0,780.0,865.44,653.93
2016,2,17,13,45,925.0,103.5,2.4,21.5,761.5,828.21,627.95
2016,2,17,14,0,918.0,103.0,2.4,22.0,743.0,788.24,600.07
2016,2,17,14,15,910.0,102.0,2.35,22.0,717.0,744.53,570.25
2016,2,17,14,30,902.0,101.0,2.3,22.0,691.0,698.6,536.81
2016,2,17,14,45,889.5,99.0,2.3,22.0,656.5,648.3,499.4
2016,2,17,15,0,877.0,97.0,2.3,22.0,622.0,594.71,458.61
2016,2,17,15,15,860.5,94.5,2.2,21.5,581.0,537.57,414.41
2016,2,17,15,30,844.0,92.0,2.1,21.0,540.0,480.12,368.52
2016,2,17,15,45,820.5,88.5,2.05,21.0,493.5,418.88,317.79
2016,2,17,16,0,797.0,85.0,2.0,21.0,447.0,358.75,266.52
2016,2,17,16,15,765.0,80.5,1.8,20.0,395.5,296.66,213.51
2016,2,17,16,30,733.0,76.0,1.6,19.0,344.0,235.02,160.37
2016,2,17,16,45,686.0,70.0,1.4,18.5,290.0,174.59,109.65
2016,2,17,17,0,639.0,64.0,1.2,18.0,236.0,119.4,67.26
2016,2,17,17,15,565.0,55.5,1.3,17.0,182.5,66.4,35.84
2016,2,17,17,30,491.0,47.0,1.4,16.0,129.0,36.09,25.98
2016,2,17,17,45,364.5,34.5,1.5,15.5,82.5,27.25,17.52
2016,2,17,18,0,238.0,22.0,1.6,15.0,36.0,17.91,2.63
2016,2,17,18,15,119.0,11.0,1.75,14.5,18.0,10.48,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,77.5,13.5,3.25,12.5,18.5,42.04,0.0
2016,2,18,7,30,155.0,27.0,3.4,13.0,37.0,118.57,55.24
2016,2,18,7,45,287.0,42.5,3.6,13.5,83.5,214.48,168.87
2016,2,18,8,0,419.0,58.0,3.8,14.0,130.0,316.38,259.13
2016,2,18,8,15,497.5,69.0,4.05,14.5,183.5,396.75,329.27
2016,2,18,8,30,576.0,80.0,4.3,15.0,237.0,482.86,401.85
2016,2,18,8,45,288.0,97.5,4.55,16.0,176.0,330.51,275.52
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,112.98,89.26
2016,2,18,9,15,50.0,157.0,4.85,17.5,180.0,206.03,167.35
2016,2,18,9,30,100.0,199.0,4.9,18.0,245.0,295.16,240.01
2016,2,18,9,45,58.5,198.5,4.95,19.0,226.0,259.42,208.44
2016,2,18,10,0,17.0,198.0,5.0,20.0,207.0,210.49,166.57
2016,2,18,10,15,36.0,230.0,5.0,20.5,251.5,273.89,216.86
2016,2,18,10,30,55.0,262.0,5.0,21.0,296.0,326.08,257.27
2016,2,18,10,45,203.5,275.0,5.05,21.5,408.0,487.3,385.02
2016,2,18,11,0,352.0,288.0,5.1,22.0,520.0,652.06,510.0
2016,2,18,11,15,410.5,281.0,5.1,22.0,561.0,697.89,543.79
2016,2,18,11,30,469.0,274.0,5.1,22.0,602.0,756.04,586.35
2016,2,18,11,45,709.5,186.0,5.15,22.5,696.0,885.15,681.92
2016,2,18,12,0,950.0,98.0,5.2,23.0,790.0,991.17,753.7
2016,2,18,12,15,952.0,98.5,5.2,23.0,799.0,983.69,747.43
2016,2,18,12,30,954.0,99.0,5.2,23.0,808.0,972.29,739.33
2016,2,18,12,45,954.5,98.5,5.25,23.5,808.0,954.59,725.92
2016,2,18,13,0,955.0,98.0,5.3,24.0,808.0,933.13,710.07
2016,2,18,13,15,952.5,97.5,5.3,24.0,798.5,905.48,691.1
2016,2,18,13,30,950.0,97.0,5.3,24.0,789.0,874.43,669.78
2016,2,18,13,45,945.5,95.5,5.35,24.0,771.0,837.51,644.54
2016,2,18,14,0,941.0,94.0,5.4,24.0,753.0,797.63,617.05
2016,2,18,14,15,933.5,92.5,5.35,24.0,727.0,752.89,585.39
2016,2,18,14,30,926.0,91.0,5.3,24.0,701.0,705.82,550.48
2016,2,18,14,45,905.0,93.0,5.3,24.0,664.5,651.9,508.96
2016,2,18,15,0,884.0,95.0,5.3,24.0,628.0,598.0,466.49
2016,2,18,15,15,868.0,92.5,5.2,24.0,587.0,540.69,420.24
2016,2,18,15,30,852.0,90.0,5.1,24.0,546.0,483.01,372.5
2016,2,18,15,45,826.0,87.5,5.0,24.0,498.5,421.21,320.42
2016,2,18,16,0,800.0,85.0,4.9,24.0,451.0,360.77,268.23
2016,2,18,16,15,768.0,80.5,4.65,23.0,399.5,298.39,214.6
2016,2,18,16,30,736.0,76.0,4.4,22.0,348.0,238.79,162.83
2016,2,18,16,45,685.0,71.0,4.15,21.5,293.5,175.98,110.24
2016,2,18,17,0,634.0,66.0,3.9,21.0,239.0,121.21,68.35
2016,2,18,17,15,559.0,57.5,3.9,20.0,185.0,68.35,36.97
2016,2,18,17,30,484.0,49.0,3.9,19.0,131.0,37.74,27.06
2016,2,18,17,45,354.0,36.0,3.9,18.5,84.5,28.5,18.36
2016,2,18,18,0,224.0,23.0,3.9,18.0,38.0,18.74,4.23
2016,2,18,18,15,112.0,11.5,4.05,17.5,19.0,10.96,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,91.0,13.5,4.05,15.5,19.5,47.27,0.0
2016,2,19,7,30,182.0,27.0,4.2,16.0,39.0,131.25,69.31
2016,2,19,7,45,316.0,40.5,4.35,16.5,86.0,226.16,177.2
2016,2,19,8,0,450.0,54.0,4.5,17.0,133.0,330.29,268.47
2016,2,19,8,15,526.0,63.5,4.65,17.5,186.5,408.73,336.54
2016,2,19,8,30,602.0,73.0,4.8,18.0,240.0,492.8,406.74
2016,2,19,8,45,301.0,76.0,5.0,18.5,159.5,312.04,259.12
2016,2,19,9,0,0.0,79.0,5.2,19.0,79.0,74.18,56.45
2016,2,19,9,15,0.0,93.0,5.15,19.5,93.0,87.91,67.67
2016,2,19,9,30,0.0,107.0,5.1,20.0,107.0,101.63,78.6
2016,2,19,9,45,131.5,172.0,5.1,20.5,243.5,299.99,242.63
2016,2,19,10,0,263.0,237.0,5.1,21.0,380.0,504.01,402.9
2016,2,19,10,15,320.5,244.5,5.05,21.5,431.0,566.34,449.18
2016,2,19,10,30,378.0,252.0,5.0,22.0,482.0,629.96,495.91
2016,2,19,10,45,373.5,270.5,4.95,22.5,507.5,650.63,508.4
2016,2,19,11,0,369.0,289.0,4.9,23.0,533.0,669.35,519.52
2016,2,19,11,15,631.5,200.5,4.85,23.0,637.5,832.45,643.25
2016,2,19,11,30,894.0,112.0,4.8,23.0,742.0,965.17,734.25
2016,2,19,11,45,889.5,117.5,4.75,23.5,757.0,972.87,736.03
2016,2,19,12,0,885.0,123.0,4.7,24.0,772.0,968.74,730.7
2016,2,19,12,15,887.0,123.5,4.65,24.0,780.5,961.25,724.78
2016,2,19,12,30,889.0,124.0,4.6,24.0,789.0,950.02,716.51
2016,2,19,12,45,887.0,124.5,4.55,24.5,788.0,931.56,702.04
2016,2,19,13,0,885.0,125.0,4.5,25.0,787.0,909.62,685.41
2016,2,19,13,15,881.5,124.5,4.4,25.0,777.5,881.98,666.3
2016,2,19,13,30,878.0,124.0,4.3,25.0,768.0,851.21,645.07
2016,2,19,13,45,871.5,123.0,4.25,25.5,750.0,814.61,618.76
2016,2,19,14,0,865.0,122.0,4.2,26.0,732.0,775.4,590.67
2016,2,19,14,15,855.5,120.5,4.1,26.0,705.5,731.2,559.42
2016,2,19,14,30,846.0,119.0,4.0,26.0,679.0,685.07,525.19
2016,2,19,14,45,833.0,116.5,3.95,26.0,645.0,634.12,486.92
2016,2,19,15,0,820.0,114.0,3.9,26.0,611.0,582.1,446.97
2016,2,19,15,15,802.0,111.0,3.7,25.5,570.5,526.21,403.61
2016,2,19,15,30,784.0,108.0,3.5,25.0,530.0,470.34,358.99
2016,2,19,15,45,759.0,103.5,3.35,25.0,483.5,408.96,308.44
2016,2,19,16,0,734.0,99.0,3.2,25.0,437.0,350.17,258.71
2016,2,19,16,15,700.0,94.0,2.85,24.0,386.5,290.05,208.02
2016,2,19,16,30,666.0,89.0,2.5,23.0,336.0,233.05,159.46
2016,2,19,16,45,615.5,82.0,2.2,22.5,283.0,174.9,111.49
2016,2,19,17,0,565.0,75.0,1.9,22.0,230.0,122.56,71.8
2016,2,19,17,15,489.5,65.0,1.95,21.0,178.0,72.55,41.82
2016,2,19,17,30,414.0,55.0,2.0,20.0,126.0,43.05,31.55
2016,2,19,17,45,293.0,40.0,2.15,19.5,81.0,30.97,20.44
2016,2,19,18,0,172.0,25.0,2.3,19.0,36.0,19.72,5.84
2016,2,19,18,15,86.0,12.5,2.65,19.0,18.0,11.91,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,61.0,14.0,2.75,17.5,18.0,36.51,0.0
2016,2,20,7,30,122.0,28.0,3.0,18.0,36.0,107.88,61.09
2016,2,20,7,45,233.5,45.0,3.3,18.5,79.5,192.18,149.31
2016,2,20,8,0,345.0,62.0,3.6,19.0,123.0,283.21,228.17
2016,2,20,8,15,418.0,74.0,3.85,19.5,173.5,355.97,290.55
2016,2,20,8,30,491.0,86.0,4.1,20.0,224.0,435.03,355.99
2016,2,20,8,45,245.5,68.0,4.35,20.5,137.0,264.18,217.33
2016,2,20,9,0,0.0,50.0,4.6,21.0,50.0,46.46,33.05
2016,2,20,9,15,0.0,65.5,4.65,21.0,65.5,60.93,45.01
2016,2,20,9,30,0.0,81.0,4.7,21.0,81.0,75.42,56.78
2016,2,20,9,45,0.0,105.5,4.8,21.5,105.5,99.52,76.13
2016,2,20,10,0,0.0,130.0,4.9,22.0,130.0,123.88,95.43
2016,2,20,10,15,0.0,140.0,4.9,22.5,140.0,133.52,102.69
2016,2,20,10,30,0.0,150.0,4.9,23.0,150.0,143.17,109.91
2016,2,20,10,45,0.0,150.5,4.95,23.5,150.5,143.26,109.52
2016,2,20,11,0,0.0,151.0,5.0,24.0,151.0,143.44,109.24
2016,2,20,11,15,0.0,132.0,5.0,24.0,132.0,124.49,94.09
2016,2,20,11,30,0.0,113.0,5.0,24.0,113.0,105.95,79.29
2016,2,20,11,45,0.0,116.0,5.0,24.5,116.0,108.82,81.32
2016,2,20,12,0,0.0,119.0,5.0,25.0,119.0,111.67,83.34
2016,2,20,12,15,0.5,139.5,4.95,25.0,140.0,131.84,99.17
2016,2,20,12,30,1.0,160.0,4.9,25.0,161.0,152.03,114.93
2016,2,20,12,45,1.0,159.5,4.9,25.5,160.5,151.37,114.15
2016,2,20,13,0,1.0,159.0,4.9,26.0,160.0,150.71,113.42
2016,2,20,13,15,3.0,176.5,4.85,26.0,179.0,169.07,127.8
2016,2,20,13,30,5.0,194.0,4.8,26.0,198.0,187.26,141.99
2016,2,20,13,45,5.0,193.5,4.8,26.0,197.0,186.33,141.35
2016,2,20,14,0,5.0,193.0,4.8,26.0,196.0,185.37,140.75
2016,2,20,14,15,93.0,257.0,4.7,26.0,319.0,318.78,245.53
2016,2,20,14,30,181.0,321.0,4.6,26.0,442.0,432.93,332.36
2016,2,20,14,45,131.5,299.5,4.5,26.0,385.0,370.37,284.26
2016,2,20,15,0,82.0,278.0,4.4,26.0,328.0,309.22,237.46
2016,2,20,15,15,47.0,235.0,4.2,25.5,263.5,244.66,188.28
2016,2,20,15,30,12.0,192.0,4.0,25.0,199.0,183.52,141.16
2016,2,20,15,45,24.0,188.5,3.8,25.0,200.5,183.63,141.55
2016,2,20,16,0,36.0,185.0,3.6,25.0,202.0,181.9,140.16
2016,2,20,16,15,30.5,165.0,3.2,24.5,178.0,158.54,122.02
2016,2,20,16,30,25.0,145.0,2.8,24.0,154.0,137.11,105.32
2016,2,20,16,45,19.0,123.5,2.4,23.5,130.0,114.42,87.46
2016,2,20,17,0,13.0,102.0,2.0,23.0,106.0,92.64,70.18
2016,2,20,17,15,6.5,80.0,2.25,22.5,82.0,71.45,53.15
2016,2,20,17,30,0.0,58.0,2.5,22.0,58.0,51.74,38.72
2016,2,20,17,45,0.0,37.5,2.75,22.0,37.5,34.04,22.83
2016,2,20,18,0,0.0,17.0,3.0,22.0,17.0,15.77,4.15
2016,2,20,18,15,0.0,8.5,3.35,21.5,8.5,8.1,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.35,17.5,7.0,6.67,0.0
2016,2,21,7,30,0.0,14.0,2.6,18.0,14.0,12.98,2.98
2016,2,21,7,45,0.0,30.5,2.85,18.5,30.5,28.33,17.44
2016,2,21,8,0,0.0,47.0,3.1,19.0,47.0,44.91,31.71
2016,2,21,8,15,0.0,66.5,3.25,19.0,66.5,64.86,48.72
2016,2,21,8,30,0.0,86.0,3.4,19.0,86.0,84.55,65.3
2016,2,21,8,45,0.0,74.5,3.6,19.5,74.5,70.18,53.19
2016,2,21,9,0,0.0,63.0,3.8,20.0,63.0,58.59,43.36
2016,2,21,9,15,5.5,115.0,3.75,20.0,117.5,114.94,89.9
2016,2,21,9,30,11.0,167.0,3.7,20.0,172.0,174.32,137.96
2016,2,21,9,45,40.0,203.5,3.65,20.0,225.0,249.39,198.44
2016,2,21,10,0,69.0,240.0,3.6,20.0,278.0,315.54,250.63
2016,2,21,10,15,34.5,138.5,3.5,20.0,157.5,169.38,133.58
2016,2,21,10,30,0.0,37.0,3.4,20.0,37.0,34.42,22.71
2016,2,21,10,45,2.5,116.5,3.3,20.5,118.5,111.81,85.64
2016,2,21,11,0,5.0,196.0,3.2,21.0,200.0,193.39,150.12
2016,2,21,11,15,7.5,211.0,3.05,21.0,216.5,210.41,163.12
2016,2,21,11,30,10.0,226.0,2.9,21.0,233.0,227.39,176.14
2016,2,21,11,45,9.0,219.5,2.75,21.0,226.0,219.24,169.48
2016,2,21,12,0,8.0,213.0,2.6,21.0,219.0,211.25,163.05
2016,2,21,12,15,17.0,255.5,2.4,21.0,268.5,261.55,202.07
2016,2,21,12,30,26.0,298.0,2.2,21.0,318.0,311.69,240.15
2016,2,21,12,45,17.5,259.5,2.05,21.0,273.0,264.19,203.37
2016,2,21,13,0,9.0,221.0,1.9,21.0,228.0,217.9,167.56
2016,2,21,13,15,4.5,169.0,1.65,21.0,172.5,163.08,124.85
2016,2,21,13,30,0.0,117.0,1.4,21.0,117.0,109.49,82.57
2016,2,21,13,45,0.0,137.0,1.2,21.5,137.0,128.41,97.5
2016,2,21,14,0,0.0,157.0,1.0,22.0,157.0,147.29,112.11
2016,2,21,14,15,27.5,226.5,0.9,22.0,245.5,236.99,182.2
2016,2,21,14,30,55.0,296.0,0.8,22.0,334.0,320.34,244.98
2016,2,21,14,45,77.0,290.0,0.7,22.0,339.5,323.59,247.17
2016,2,21,15,0,99.0,284.0,0.6,22.0,345.0,324.5,247.91
2016,2,21,15,15,102.0,265.5,0.55,21.5,325.0,301.42,231.05
2016,2,21,15,30,105.0,247.0,0.5,21.0,305.0,278.01,213.79
2016,2,21,15,45,52.5,181.5,0.45,21.0,210.5,189.36,145.91
2016,2,21,16,0,0.0,116.0,0.4,21.0,116.0,107.45,82.2
2016,2,21,16,15,0.0,102.0,0.4,20.5,102.0,94.4,72.33
2016,2,21,16,30,0.0,88.0,0.4,20.0,88.0,81.43,62.11
2016,2,21,16,45,0.0,73.5,0.45,20.0,73.5,68.09,51.29
2016,2,21,17,0,0.0,59.0,0.5,20.0,59.0,54.85,40.35
2016,2,21,17,15,0.0,45.0,0.55,20.0,45.0,41.81,29.38
2016,2,21,17,30,0.0,31.0,0.6,20.0,31.0,28.77,19.35
2016,2,21,17,45,0.0,19.0,0.65,20.0,19.0,17.61,9.3
2016,2,21,18,0,0.0,7.0,0.7,20.0,7.0,6.48,0.0
2016,2,21,18,15,0.0,3.5,0.7,19.5,3.5,3.34,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
