Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,3.0,2.85,14.0,3.0,2.86,0.0
2016,2,22,7,30,0.0,6.0,3.1,14.0,6.0,5.55,0.0
2016,2,22,7,45,0.0,12.0,3.35,14.5,12.0,11.11,3.57
2016,2,22,8,0,0.0,18.0,3.6,15.0,18.0,16.68,8.48
2016,2,22,8,15,0.0,25.5,3.65,15.5,25.5,23.65,14.52
2016,2,22,8,30,0.0,33.0,3.7,16.0,33.0,30.62,20.49
2016,2,22,8,45,0.0,40.0,3.8,16.5,40.0,37.14,25.96
2016,2,22,9,0,0.0,47.0,3.9,17.0,47.0,43.67,31.35
2016,2,22,9,15,0.0,46.0,3.85,17.0,46.0,42.74,30.47
2016,2,22,9,30,0.0,45.0,3.8,17.0,45.0,41.82,29.59
2016,2,22,9,45,0.0,56.0,3.75,17.5,56.0,52.09,37.98
2016,2,22,10,0,0.0,67.0,3.7,18.0,67.0,62.37,46.29
2016,2,22,10,15,0.0,106.0,3.6,18.5,106.0,99.45,76.48
2016,2,22,10,30,0.0,145.0,3.5,19.0,145.0,138.01,107.32
2016,2,22,10,45,94.5,236.0,3.45,19.5,299.5,343.41,272.38
2016,2,22,11,0,189.0,327.0,3.4,20.0,454.0,533.92,416.92
2016,2,22,11,15,153.5,338.0,3.25,20.0,444.0,511.54,397.17
2016,2,22,11,30,118.0,349.0,3.1,20.0,434.0,474.45,367.73
2016,2,22,11,45,150.5,360.5,3.0,20.5,471.0,528.06,407.04
2016,2,22,12,0,183.0,372.0,2.9,21.0,508.0,567.03,434.66
2016,2,22,12,15,203.0,375.0,2.7,21.0,527.5,583.74,446.16
2016,2,22,12,30,223.0,378.0,2.5,21.0,547.0,599.11,456.69
2016,2,22,12,45,283.5,365.0,2.4,21.5,580.5,642.82,487.91
2016,2,22,13,0,344.0,352.0,2.3,22.0,614.0,671.71,508.07
2016,2,22,13,15,588.0,249.0,2.15,22.0,690.0,767.97,580.56
2016,2,22,13,30,832.0,146.0,2.0,22.0,766.0,841.36,632.05
2016,2,22,13,45,825.5,144.5,1.95,22.0,748.0,805.3,606.82
2016,2,22,14,0,819.0,143.0,1.9,22.0,730.0,766.8,580.89
2016,2,22,14,15,810.0,141.0,1.85,22.0,704.0,723.8,550.53
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,678.99,518.08
2016,2,22,14,45,785.5,137.0,1.8,22.0,644.0,628.82,481.37
2016,2,22,15,0,770.0,135.0,1.8,22.0,610.0,577.26,442.72
2016,2,22,15,15,751.5,131.0,1.8,21.5,570.0,521.77,400.89
2016,2,22,15,30,733.0,127.0,1.8,21.0,530.0,466.5,357.79
2016,2,22,15,45,706.0,122.5,1.85,21.0,484.0,407.78,310.18
2016,2,22,16,0,679.0,118.0,1.9,21.0,438.0,350.84,262.62
2016,2,22,16,15,644.0,111.5,1.8,20.5,387.5,291.81,212.87
2016,2,22,16,30,609.0,105.0,1.7,20.0,337.0,236.18,165.47
2016,2,22,16,45,561.0,96.0,1.6,20.0,285.0,179.77,118.66
2016,2,22,17,0,513.0,87.0,1.5,20.0,233.0,129.03,79.65
2016,2,22,17,15,441.0,75.0,1.45,19.0,181.5,78.71,48.09
2016,2,22,17,30,369.0,63.0,1.4,18.0,130.0,47.73,35.99
2016,2,22,17,45,264.5,46.0,1.35,17.5,85.5,35.56,24.77
2016,2,22,18,0,160.0,29.0,1.3,17.0,41.0,22.84,10.41
2016,2,22,18,15,80.0,14.5,1.4,16.5,20.5,13.82,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,116.0,14.5,4.45,14.0,24.0,58.53,0.0
2016,2,23,7,30,232.0,29.0,4.8,14.0,48.0,161.26,111.01
2016,2,23,7,45,369.5,39.5,5.15,14.0,97.5,254.46,204.66
2016,2,23,8,0,507.0,50.0,5.5,14.0,147.0,360.96,299.27
2016,2,23,8,15,253.5,63.0,5.55,14.0,111.5,245.41,205.69
2016,2,23,8,30,0.0,76.0,5.6,14.0,76.0,72.9,56.67
2016,2,23,8,45,57.0,120.5,5.7,14.5,143.0,168.24,138.64
2016,2,23,9,0,114.0,165.0,5.8,15.0,210.0,275.17,228.16
2016,2,23,9,15,57.0,120.5,5.95,15.5,143.0,167.14,136.73
2016,2,23,9,30,0.0,76.0,6.1,16.0,76.0,70.75,53.94
2016,2,23,9,45,0.0,84.0,6.3,16.5,84.0,78.24,59.93
2016,2,23,10,0,0.0,92.0,6.5,17.0,92.0,85.83,65.92
2016,2,23,10,15,4.5,148.0,6.7,17.0,151.0,145.42,114.93
2016,2,23,10,30,9.0,204.0,6.9,17.0,210.0,206.63,164.53
2016,2,23,10,45,168.0,256.0,7.1,17.0,370.0,433.59,351.25
2016,2,23,11,0,327.0,308.0,7.3,17.0,530.0,654.33,525.63
2016,2,23,11,15,179.5,301.5,7.45,17.0,424.0,494.32,396.92
2016,2,23,11,30,32.0,295.0,7.6,17.0,318.0,333.13,264.82
2016,2,23,11,45,40.0,314.0,7.8,17.0,343.5,359.45,285.89
2016,2,23,12,0,48.0,333.0,8.0,17.0,369.0,385.35,306.33
2016,2,23,12,15,143.0,356.0,8.1,16.5,465.0,507.69,405.8
2016,2,23,12,30,238.0,379.0,8.2,16.0,561.0,613.93,491.28
2016,2,23,12,45,397.5,327.5,8.35,16.0,631.0,705.0,566.12
2016,2,23,13,0,557.0,276.0,8.5,16.0,701.0,788.22,633.88
2016,2,23,13,15,742.5,194.5,8.55,15.5,754.5,847.37,684.44
2016,2,23,13,30,928.0,113.0,8.6,15.0,808.0,882.0,712.49
2016,2,23,13,45,684.0,205.0,8.65,14.5,711.0,759.51,618.29
2016,2,23,14,0,440.0,297.0,8.7,14.0,614.0,636.56,517.78
2016,2,23,14,15,250.5,300.5,8.7,13.5,480.0,478.74,390.41
2016,2,23,14,30,61.0,304.0,8.7,13.0,346.0,331.88,269.17
2016,2,23,14,45,172.5,293.0,8.7,13.0,402.0,389.49,318.23
2016,2,23,15,0,284.0,282.0,8.7,13.0,458.0,434.67,355.73
2016,2,23,15,15,142.0,198.5,8.65,12.5,286.5,262.38,214.65
2016,2,23,15,30,0.0,115.0,8.6,12.0,115.0,107.0,85.04
2016,2,23,15,45,0.0,97.5,8.6,12.0,97.5,90.72,71.6
2016,2,23,16,0,0.0,80.0,8.6,12.0,80.0,74.48,58.04
2016,2,23,16,15,0.0,71.0,8.45,11.5,71.0,66.07,51.14
2016,2,23,16,30,0.0,62.0,8.3,11.0,62.0,57.66,44.17
2016,2,23,16,45,0.0,52.5,8.15,11.0,52.5,48.79,36.62
2016,2,23,17,0,0.0,43.0,8.0,11.0,43.0,39.94,28.98
2016,2,23,17,15,0.0,33.5,7.8,10.5,33.5,31.09,21.29
2016,2,23,17,30,0.0,24.0,7.6,10.0,24.0,22.25,14.37
2016,2,23,17,45,0.0,16.0,7.45,9.5,16.0,14.82,7.41
2016,2,23,18,0,0.0,8.0,7.3,9.0,8.0,7.4,0.0
2016,2,23,18,15,0.0,4.0,7.2,8.5,4.0,3.81,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,7,15,219.5,13.0,4.5,4.5,32.0,97.47,0.0
2016,2,24,7,30,439.0,26.0,4.7,5.0,64.0,244.78,180.9
2016,2,24,7,45,548.5,35.0,4.95,6.0,118.0,333.77,277.15
2016,2,24,8,0,658.0,44.0,5.2,7.0,172.0,433.12,367.81
2016,2,24,8,15,719.5,50.0,5.4,7.5,230.0,509.79,436.99
2016,2,24,8,30,781.0,56.0,5.6,8.0,288.0,590.27,506.39
2016,2,24,8,45,823.0,59.0,5.85,9.0,345.5,656.83,559.93
2016,2,24,9,0,865.0,62.0,6.1,10.0,403.0,718.28,606.43
2016,2,24,9,15,891.0,65.0,6.05,10.5,456.5,773.53,646.79
2016,2,24,9,30,917.0,68.0,6.0,11.0,510.0,827.67,685.26
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,874.83,717.8
2016,2,24,10,0,965.0,68.0,6.0,12.0,608.0,919.98,748.3
2016,2,24,10,15,978.0,69.5,5.95,12.5,650.5,954.83,770.44
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,986.4,789.98
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,1010.84,804.19
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,1031.59,815.74
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,1044.85,821.6
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,1053.92,824.6
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,1055.93,823.54
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,1053.53,819.61
2016,2,24,12,15,1026.0,81.5,5.55,16.0,863.0,1045.34,813.01
2016,2,24,12,30,1028.0,82.0,5.5,16.0,872.0,1032.89,803.62
2016,2,24,12,45,1029.0,81.0,5.5,16.5,871.5,1013.69,788.49
2016,2,24,13,0,1030.0,80.0,5.5,17.0,871.0,990.4,770.67
2016,2,24,13,15,1028.0,79.5,5.4,17.0,861.5,961.11,749.52
2016,2,24,13,30,1026.0,79.0,5.3,17.0,852.0,928.08,725.81
2016,2,24,13,45,1023.0,78.0,5.25,17.0,833.5,890.14,698.91
2016,2,24,14,0,1020.0,77.0,5.2,17.0,815.0,848.85,669.54
2016,2,24,14,15,1014.0,76.0,5.1,17.0,788.0,802.27,635.89
2016,2,24,14,30,1008.0,75.0,5.0,17.0,761.0,752.98,600.03
2016,2,24,14,45,999.5,73.0,4.9,17.0,725.5,698.62,557.29
2016,2,24,15,0,991.0,71.0,4.8,17.0,690.0,642.29,512.03
2016,2,24,15,15,978.5,69.5,4.65,17.0,647.5,582.65,462.84
2016,2,24,15,30,966.0,68.0,4.5,17.0,605.0,521.96,411.48
2016,2,24,15,45,949.0,65.0,4.35,17.0,556.0,457.22,355.51
2016,2,24,16,0,932.0,62.0,4.2,17.0,507.0,392.57,298.09
2016,2,24,16,15,907.0,59.5,3.65,16.0,453.0,326.42,239.09
2016,2,24,16,30,882.0,57.0,3.1,15.0,399.0,261.88,180.81
2016,2,24,16,45,845.0,53.0,2.55,14.5,342.0,195.81,122.72
2016,2,24,17,0,808.0,49.0,2.0,14.0,285.0,133.43,72.53
2016,2,24,17,15,748.0,44.0,1.85,13.0,227.0,70.28,33.15
2016,2,24,17,30,688.0,39.0,1.7,12.0,169.0,31.08,22.17
2016,2,24,17,45,577.0,31.0,1.55,11.0,115.0,25.5,16.81
2016,2,24,18,0,466.0,23.0,1.4,10.0,61.0,19.76,9.55
2016,2,24,18,15,233.0,11.5,1.35,9.5,30.5,10.96,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,218.0,13.5,2.3,7.0,33.0,97.8,0.0
2016,2,25,7,30,436.0,27.0,2.5,8.0,66.0,245.36,182.56
2016,2,25,7,45,542.0,36.0,2.75,9.0,120.0,332.84,272.2
2016,2,25,8,0,648.0,45.0,3.0,10.0,174.0,430.24,358.56
2016,2,25,8,15,709.0,51.0,2.85,10.5,231.5,506.31,424.05
2016,2,25,8,30,770.0,57.0,2.7,11.0,289.0,586.15,489.05
2016,2,25,8,45,807.0,61.5,2.6,12.0,345.5,650.77,537.16
2016,2,25,9,0,844.0,66.0,2.5,13.0,402.0,715.96,582.37
2016,2,25,9,15,870.0,69.5,2.55,14.0,455.5,771.51,619.49
2016,2,25,9,30,896.0,73.0,2.6,15.0,509.0,819.16,649.82
2016,2,25,9,45,913.5,76.0,2.7,16.0,556.5,863.98,677.81
2016,2,25,10,0,931.0,79.0,2.8,17.0,604.0,906.43,703.6
2016,2,25,10,15,944.0,81.0,2.8,17.0,646.0,940.98,725.44
2016,2,25,10,30,957.0,83.0,2.8,17.0,688.0,972.36,745.04
2016,2,25,10,45,965.5,85.0,2.8,17.5,722.0,996.2,758.05
2016,2,25,11,0,974.0,87.0,2.8,18.0,756.0,1016.29,768.61
2016,2,25,11,15,980.0,88.0,2.8,18.0,782.5,1028.99,775.77
2016,2,25,11,30,986.0,89.0,2.8,18.0,809.0,1037.67,780.47
2016,2,25,11,45,989.0,90.0,2.8,18.5,826.0,1039.4,779.28
2016,2,25,12,0,992.0,91.0,2.8,19.0,843.0,1036.99,775.58
2016,2,25,12,15,993.5,91.5,2.8,19.0,851.5,1028.46,769.53
2016,2,25,12,30,995.0,92.0,2.8,19.0,860.0,1015.83,760.97
2016,2,25,12,45,993.0,92.5,2.85,19.5,859.0,995.99,746.8
2016,2,25,13,0,991.0,93.0,2.9,20.0,858.0,972.29,730.21
2016,2,25,13,15,988.0,92.5,2.95,19.5,848.0,942.93,712.62
2016,2,25,13,30,985.0,92.0,3.0,19.0,838.0,910.04,692.5
2016,2,25,13,45,979.0,91.5,3.1,19.0,818.5,871.4,667.28
2016,2,25,14,0,973.0,91.0,3.2,19.0,799.0,829.76,639.71
2016,2,25,14,15,965.0,90.0,3.25,19.0,771.5,783.38,608.17
2016,2,25,14,30,957.0,89.0,3.3,19.0,744.0,734.61,573.97
2016,2,25,14,45,939.0,90.0,3.4,19.0,707.0,679.45,532.61
2016,2,25,15,0,921.0,91.0,3.5,19.0,670.0,623.29,489.3
2016,2,25,15,15,906.0,89.0,3.55,18.5,627.5,565.1,443.87
2016,2,25,15,30,891.0,87.0,3.6,18.0,585.0,506.3,396.27
2016,2,25,15,45,868.5,84.0,3.7,18.0,536.5,441.92,342.1
2016,2,25,16,0,846.0,81.0,3.8,18.0,488.0,379.17,287.57
2016,2,25,16,15,816.5,77.0,3.65,17.0,434.5,314.64,231.24
2016,2,25,16,30,787.0,73.0,3.5,16.0,381.0,252.54,176.17
2016,2,25,16,45,743.0,68.0,3.4,15.5,325.0,189.74,121.83
2016,2,25,17,0,699.0,63.0,3.3,15.0,269.0,131.83,75.69
2016,2,25,17,15,631.5,56.0,3.25,14.0,213.0,72.9,38.39
2016,2,25,17,30,564.0,49.0,3.2,13.0,157.0,36.69,27.06
2016,2,25,17,45,449.5,38.0,3.2,12.0,106.0,29.37,20.13
2016,2,25,18,0,335.0,27.0,3.2,11.0,55.0,21.68,11.31
2016,2,25,18,15,167.5,13.5,3.2,10.5,27.5,12.87,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,185.5,15.0,2.25,3.5,32.5,86.96,0.0
2016,2,26,7,30,371.0,30.0,2.2,4.0,65.0,226.76,174.12
2016,2,26,7,45,479.5,40.0,2.15,5.0,117.0,312.37,259.35
2016,2,26,8,0,588.0,50.0,2.1,6.0,169.0,408.95,344.86
2016,2,26,8,15,651.5,57.0,2.3,7.0,226.0,484.42,410.12
2016,2,26,8,30,715.0,64.0,2.5,8.0,283.0,560.46,473.0
2016,2,26,8,45,756.5,69.0,2.75,9.0,339.0,626.68,524.99
2016,2,26,9,0,798.0,74.0,3.0,10.0,395.0,693.9,574.55
2016,2,26,9,15,826.0,78.0,2.85,10.5,448.0,750.01,613.2
2016,2,26,9,30,854.0,82.0,2.7,11.0,501.0,805.18,649.88
2016,2,26,9,45,873.0,85.0,2.6,11.5,548.5,850.25,678.41
2016,2,26,10,0,892.0,88.0,2.5,12.0,596.0,885.71,699.46
2016,2,26,10,15,906.5,90.5,2.35,12.5,637.5,921.19,719.69
2016,2,26,10,30,921.0,93.0,2.2,13.0,679.0,953.7,737.35
2016,2,26,10,45,930.0,95.5,2.05,13.5,713.5,977.89,748.95
2016,2,26,11,0,939.0,98.0,1.9,14.0,748.0,998.49,757.94
2016,2,26,11,15,946.0,99.0,1.75,14.0,774.0,1011.73,763.29
2016,2,26,11,30,953.0,100.0,1.6,14.0,800.0,1021.09,766.08
2016,2,26,11,45,956.5,101.5,1.5,14.5,817.5,1023.73,763.88
2016,2,26,12,0,960.0,103.0,1.4,15.0,835.0,1022.33,759.25
2016,2,26,12,15,962.0,103.0,1.25,15.0,843.5,1013.84,750.69
2016,2,26,12,30,964.0,103.0,1.1,15.0,852.0,1001.36,739.71
2016,2,26,12,45,963.5,103.0,0.95,15.5,851.5,982.68,723.49
2016,2,26,13,0,963.0,103.0,0.8,16.0,851.0,960.21,705.05
2016,2,26,13,15,960.5,102.5,0.65,16.0,841.5,931.82,684.25
2016,2,26,13,30,958.0,102.0,0.5,16.0,832.0,899.96,661.4
2016,2,26,13,45,954.0,101.0,0.4,16.5,813.5,863.08,635.28
2016,2,26,14,0,950.0,100.0,0.3,17.0,795.0,823.16,607.39
2016,2,26,14,15,942.0,98.5,0.25,17.0,767.5,777.02,577.44
2016,2,26,14,30,934.0,97.0,0.2,17.0,740.0,728.56,544.97
2016,2,26,14,45,924.0,95.0,0.2,17.0,705.0,676.27,508.51
2016,2,26,15,0,914.0,93.0,0.2,17.0,670.0,622.34,469.74
2016,2,26,15,15,899.0,90.5,0.3,17.0,628.0,563.93,427.5
2016,2,26,15,30,884.0,88.0,0.4,17.0,586.0,504.19,382.43
2016,2,26,15,45,864.0,84.5,0.5,17.0,538.0,441.37,332.98
2016,2,26,16,0,844.0,81.0,0.6,17.0,490.0,379.2,281.82
2016,2,26,16,15,814.5,77.0,0.6,16.5,437.0,314.7,227.26
2016,2,26,16,30,785.0,73.0,0.6,16.0,384.0,252.64,173.65
2016,2,26,16,45,743.0,68.0,0.65,15.5,328.0,190.22,120.94
2016,2,26,17,0,701.0,63.0,0.7,15.0,272.0,132.45,75.6
2016,2,26,17,15,635.0,56.0,0.8,14.0,216.0,73.38,38.46
2016,2,26,17,30,569.0,49.0,0.9,13.0,160.0,36.55,26.99
2016,2,26,17,45,456.5,38.5,1.0,12.0,108.5,29.7,20.5
2016,2,26,18,0,344.0,28.0,1.1,11.0,57.0,22.51,12.32
2016,2,26,18,15,172.0,14.0,1.1,10.5,28.5,13.34,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,16.0,1.55,8.0,32.5,97.07,0.0
2016,2,27,7,30,329.0,32.0,1.7,9.0,65.0,210.66,160.74
2016,2,27,7,45,433.5,44.0,1.9,10.0,116.0,294.81,240.83
2016,2,27,8,0,538.0,56.0,2.1,11.0,167.0,389.58,323.34
2016,2,27,8,15,602.5,63.5,2.2,12.0,222.5,464.25,386.37
2016,2,27,8,30,667.0,71.0,2.3,13.0,278.0,543.38,450.0
2016,2,27,8,45,707.0,77.5,2.45,14.0,332.5,608.09,499.75
2016,2,27,9,0,747.0,84.0,2.6,15.0,387.0,673.94,547.14
2016,2,27,9,15,776.5,88.5,2.7,15.5,439.0,725.97,583.36
2016,2,27,9,30,806.0,93.0,2.8,16.0,491.0,781.38,621.3
2016,2,27,9,45,824.5,97.5,2.95,16.5,538.0,826.41,651.3
2016,2,27,10,0,843.0,102.0,3.1,17.0,585.0,869.29,679.44
2016,2,27,10,15,858.0,104.5,3.15,17.5,626.0,904.27,701.05
2016,2,27,10,30,873.0,107.0,3.2,18.0,667.0,936.38,720.55
2016,2,27,10,45,882.0,110.0,3.25,18.5,700.0,960.39,734.39
2016,2,27,11,0,891.0,113.0,3.3,19.0,733.0,980.92,745.93
2016,2,27,11,15,898.5,114.5,3.35,19.0,759.0,986.38,748.74
2016,2,27,11,30,906.0,116.0,3.4,19.0,785.0,996.43,754.98
2016,2,27,11,45,909.0,118.0,3.45,19.5,802.0,998.97,754.81
2016,2,27,12,0,912.0,120.0,3.5,20.0,819.0,997.65,752.25
2016,2,27,12,15,914.0,120.5,3.5,20.0,827.5,989.92,746.63
2016,2,27,12,30,916.0,121.0,3.5,20.0,836.0,978.39,738.64
2016,2,27,12,45,914.5,121.5,3.55,20.5,835.0,959.93,725.06
2016,2,27,13,0,913.0,122.0,3.6,21.0,834.0,937.9,709.21
2016,2,27,13,15,910.5,121.5,3.6,21.0,824.5,910.51,690.83
2016,2,27,13,30,908.0,121.0,3.6,21.0,815.0,879.84,670.22
2016,2,27,13,45,680.0,209.0,3.6,21.0,722.5,764.14,587.76
2016,2,27,14,0,452.0,297.0,3.6,21.0,630.0,647.39,499.09
2016,2,27,14,15,665.0,206.5,3.6,21.0,677.0,691.84,536.31
2016,2,27,14,30,878.0,116.0,3.6,21.0,724.0,713.13,554.58
2016,2,27,14,45,865.5,114.0,3.6,21.0,689.0,660.89,514.83
2016,2,27,15,0,853.0,112.0,3.6,21.0,654.0,607.44,473.61
2016,2,27,15,15,836.5,109.0,3.5,20.5,612.5,549.98,428.83
2016,2,27,15,30,820.0,106.0,3.4,20.0,571.0,492.31,382.46
2016,2,27,15,45,797.5,102.5,3.35,20.0,523.5,431.75,331.85
2016,2,27,16,0,775.0,99.0,3.3,20.0,476.0,370.23,279.17
2016,2,27,16,15,744.0,94.0,2.9,19.5,424.0,307.85,225.1
2016,2,27,16,30,713.0,89.0,2.5,19.0,372.0,248.22,172.88
2016,2,27,16,45,668.0,82.0,2.15,18.5,317.5,187.38,121.37
2016,2,27,17,0,623.0,75.0,1.8,18.0,263.0,131.67,77.65
2016,2,27,17,15,555.0,66.5,1.8,17.0,208.5,78.92,44.82
2016,2,27,17,30,487.0,58.0,1.8,16.0,154.0,44.31,33.45
2016,2,27,17,45,376.5,44.5,1.85,15.0,104.5,35.02,24.85
2016,2,27,18,0,266.0,31.0,1.9,14.0,55.0,25.22,14.54
2016,2,27,18,15,133.0,15.5,2.15,14.0,27.5,14.77,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,110.5,20.0,4.3,12.5,31.0,80.93,0.0
2016,2,28,7,30,221.0,40.0,4.4,13.0,62.0,172.55,131.32
2016,2,28,7,45,328.5,54.5,4.5,14.0,111.5,253.79,206.16
2016,2,28,8,0,436.0,69.0,4.6,15.0,161.0,346.75,286.93
2016,2,28,8,15,504.0,79.0,4.8,15.5,215.0,423.24,352.6
2016,2,28,8,30,572.0,89.0,5.0,16.0,269.0,503.64,419.27
2016,2,28,8,45,286.0,75.0,5.2,17.0,165.0,304.61,254.63
2016,2,28,9,0,0.0,61.0,5.4,18.0,61.0,56.73,42.0
2016,2,28,9,15,0.0,82.0,5.55,18.5,82.0,76.39,58.21
2016,2,28,9,30,0.0,103.0,5.7,19.0,103.0,97.05,74.93
2016,2,28,9,45,0.0,127.0,5.85,19.5,127.0,120.85,94.0
2016,2,28,10,0,0.0,151.0,6.0,20.0,151.0,144.75,112.89
2016,2,28,10,15,10.0,196.0,5.95,20.5,202.5,199.44,156.62
2016,2,28,10,30,20.0,241.0,5.9,21.0,254.0,254.95,200.16
2016,2,28,10,45,39.5,277.5,5.9,21.5,305.0,325.21,254.82
2016,2,28,11,0,59.0,314.0,5.9,22.0,356.0,382.83,298.75
2016,2,28,11,15,58.5,326.0,5.8,22.0,368.5,393.66,306.29
2016,2,28,11,30,58.0,338.0,5.7,22.0,381.0,404.21,313.73
2016,2,28,11,45,80.5,358.0,5.6,22.5,419.5,445.11,344.33
2016,2,28,12,0,103.0,378.0,5.5,23.0,458.0,485.29,373.88
2016,2,28,12,15,103.0,382.0,5.4,23.0,462.5,485.95,373.82
2016,2,28,12,30,103.0,386.0,5.3,23.0,467.0,486.2,373.63
2016,2,28,12,45,72.5,363.0,5.2,23.5,420.0,429.85,329.75
2016,2,28,13,0,42.0,340.0,5.1,24.0,373.0,375.15,287.12
2016,2,28,13,15,130.5,361.0,4.95,24.0,462.0,478.47,367.12
2016,2,28,13,30,219.0,382.0,4.8,24.0,551.0,565.84,433.0
2016,2,28,13,45,521.5,265.5,4.7,24.0,654.5,692.78,532.51
2016,2,28,14,0,824.0,149.0,4.6,24.0,758.0,783.67,602.3
2016,2,28,14,15,505.5,243.5,4.45,24.0,613.5,611.94,471.46
2016,2,28,14,30,187.0,338.0,4.3,24.0,469.0,453.41,348.23
2016,2,28,14,45,95.5,264.0,4.2,24.0,331.0,309.94,239.37
2016,2,28,15,0,4.0,190.0,4.1,24.0,193.0,179.39,137.43
2016,2,28,15,15,371.5,161.0,3.9,23.5,373.5,352.8,275.94
2016,2,28,15,30,739.0,132.0,3.7,23.0,554.0,478.2,368.84
2016,2,28,15,45,713.0,127.5,3.55,23.0,507.0,419.0,319.29
2016,2,28,16,0,687.0,123.0,3.4,23.0,460.0,361.49,270.74
2016,2,28,16,15,652.5,116.5,3.05,22.5,409.0,301.6,220.04
2016,2,28,16,30,618.0,110.0,2.7,22.0,358.0,245.09,171.78
2016,2,28,16,45,570.5,101.5,2.4,21.5,305.0,188.16,124.7
2016,2,28,17,0,523.0,93.0,2.1,21.0,252.0,136.9,85.23
2016,2,28,17,15,452.5,81.5,2.1,20.0,199.0,85.86,52.84
2016,2,28,17,30,382.0,70.0,2.1,19.0,146.0,52.67,40.29
2016,2,28,17,45,278.0,53.0,2.15,18.5,99.0,40.74,29.39
2016,2,28,18,0,174.0,36.0,2.2,18.0,52.0,28.26,16.91
2016,2,28,18,15,87.0,18.0,2.45,18.0,26.0,17.16,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,73.5,22.5,1.2,15.5,30.0,65.16,11.7
2016,2,29,7,30,147.0,45.0,1.4,16.0,60.0,137.58,104.19
2016,2,29,7,45,248.5,63.0,1.6,16.5,108.0,224.84,180.07
2016,2,29,8,0,350.0,81.0,1.8,17.0,156.0,315.03,256.51
2016,2,29,8,15,418.5,94.0,1.9,17.5,209.0,388.56,317.44
2016,2,29,8,30,487.0,107.0,2.0,18.0,262.0,467.78,380.66
2016,2,29,8,45,319.0,142.0,2.1,19.0,251.0,399.9,324.15
2016,2,29,9,0,151.0,177.0,2.2,20.0,240.0,316.24,254.01
2016,2,29,9,15,147.0,205.5,2.3,20.5,273.0,350.12,279.48
2016,2,29,9,30,143.0,234.0,2.4,21.0,306.0,382.89,303.07
2016,2,29,9,45,115.5,251.5,2.5,21.5,313.0,368.09,289.58
2016,2,29,10,0,88.0,269.0,2.6,22.0,320.0,364.07,284.4
2016,2,29,10,15,92.0,286.0,2.65,22.0,343.0,386.13,300.56
2016,2,29,10,30,96.0,303.0,2.7,22.0,366.0,408.04,316.4
2016,2,29,10,45,80.5,311.5,2.75,22.5,366.0,401.68,309.81
2016,2,29,11,0,65.0,320.0,2.8,23.0,366.0,394.76,302.99
2016,2,29,11,15,61.0,329.0,2.8,23.0,373.5,398.89,305.44
2016,2,29,11,30,57.0,338.0,2.8,23.0,381.0,402.75,307.71
2016,2,29,11,45,222.5,342.0,2.85,23.5,514.0,575.73,438.66
2016,2,29,12,0,388.0,346.0,2.9,24.0,647.0,745.75,560.41
2016,2,29,12,15,364.0,357.5,2.95,24.0,642.0,728.4,546.22
2016,2,29,12,30,340.0,369.0,3.0,24.0,637.0,709.74,532.49
2016,2,29,12,45,432.5,333.0,3.05,24.0,674.0,755.13,566.85
2016,2,29,13,0,525.0,297.0,3.1,24.0,711.0,786.86,591.15
2016,2,29,13,15,372.5,340.5,3.1,24.0,632.5,674.01,508.36
2016,2,29,13,30,220.0,384.0,3.1,24.0,554.0,568.69,429.93
2016,2,29,13,45,159.0,371.5,3.15,24.5,492.5,496.7,376.46
2016,2,29,14,0,98.0,359.0,3.2,25.0,431.0,422.44,320.52
2016,2,29,14,15,442.5,256.0,3.2,25.0,567.5,579.65,443.72
2016,2,29,14,30,787.0,153.0,3.2,25.0,704.0,691.91,528.41
2016,2,29,14,45,743.0,164.0,3.2,25.0,664.0,635.58,485.55
2016,2,29,15,0,699.0,175.0,3.2,25.0,624.0,580.94,444.19
2016,2,29,15,15,679.0,170.0,3.15,24.5,583.5,526.29,402.97
2016,2,29,15,30,659.0,165.0,3.1,24.0,543.0,472.26,361.0
2016,2,29,15,45,632.0,158.5,3.1,24.0,497.0,414.83,314.74
2016,2,29,16,0,605.0,152.0,3.1,24.0,451.0,359.45,269.01
2016,2,29,16,15,568.5,143.5,2.75,23.5,400.5,299.79,219.58
2016,2,29,16,30,532.0,135.0,2.4,23.0,350.0,245.63,174.27
2016,2,29,16,45,484.0,123.5,2.05,22.5,298.0,190.79,129.73
2016,2,29,17,0,436.0,112.0,1.7,22.0,246.0,141.6,92.22
2016,2,29,17,15,367.5,96.5,1.65,21.0,194.0,93.93,61.51
2016,2,29,17,30,299.0,81.0,1.6,20.0,142.0,60.99,47.34
2016,2,29,17,45,214.0,60.0,1.6,19.5,96.5,47.73,35.33
2016,2,29,18,0,129.0,39.0,1.6,19.0,51.0,31.64,20.01
2016,2,29,18,15,64.5,19.5,1.8,19.0,25.5,16.2,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.5,3.2,17.5,11.5,10.66,0.0
2016,3,1,7,30,0.0,23.0,3.4,18.0,23.0,21.34,11.54
2016,3,1,7,45,0.0,40.0,3.65,18.5,40.0,37.37,25.4
2016,3,1,8,0,0.0,57.0,3.9,19.0,57.0,54.42,39.95
2016,3,1,8,15,0.0,75.5,4.05,19.5,75.5,72.96,55.52
2016,3,1,8,30,0.0,94.0,4.2,20.0,94.0,91.36,70.68
2016,3,1,8,45,0.0,113.0,4.4,21.0,113.0,110.23,85.76
2016,3,1,9,0,0.0,132.0,4.6,22.0,132.0,129.05,100.47
2016,3,1,9,15,152.0,172.0,4.5,22.5,249.0,312.78,251.29
2016,3,1,9,30,304.0,212.0,4.4,23.0,366.0,501.13,398.12
2016,3,1,9,45,397.5,210.5,4.35,23.5,431.0,585.68,461.17
2016,3,1,10,0,491.0,209.0,4.3,24.0,496.0,689.2,536.42
2016,3,1,10,15,493.0,223.5,4.15,24.0,529.0,717.31,554.33
2016,3,1,10,30,495.0,238.0,4.0,24.0,562.0,743.24,570.87
2016,3,1,10,45,504.0,248.0,3.85,24.5,592.0,768.48,585.86
2016,3,1,11,0,513.0,258.0,3.7,25.0,622.0,791.57,599.13
2016,3,1,11,15,701.0,190.5,3.7,25.0,706.5,903.74,678.87
2016,3,1,11,30,889.0,123.0,3.7,25.0,791.0,995.06,738.77
2016,3,1,11,45,903.5,119.0,3.75,25.0,810.5,1001.82,742.15
2016,3,1,12,0,918.0,115.0,3.8,25.0,830.0,1004.76,743.84
2016,3,1,12,15,760.0,194.0,4.0,25.0,790.5,943.51,703.61
2016,3,1,12,30,602.0,273.0,4.2,25.0,751.0,862.45,647.09
2016,3,1,12,45,769.5,190.5,4.45,25.5,801.0,918.35,688.2
2016,3,1,13,0,937.0,108.0,4.7,26.0,851.0,950.43,710.02
2016,3,1,13,15,935.5,107.5,4.9,25.5,841.5,923.16,694.3
2016,3,1,13,30,934.0,107.0,5.1,25.0,832.0,892.45,676.3
2016,3,1,13,45,934.0,103.5,5.3,25.0,815.0,856.59,653.05
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,817.51,627.2
2016,3,1,14,15,926.5,99.0,5.55,24.5,771.0,772.48,597.27
2016,3,1,14,30,919.0,98.0,5.6,24.0,744.0,725.12,564.68
2016,3,1,14,45,471.5,174.0,5.7,24.0,505.0,472.1,370.09
2016,3,1,15,0,24.0,250.0,5.8,24.0,266.0,246.68,190.4
2016,3,1,15,15,439.5,172.5,5.8,23.5,427.0,400.2,314.08
2016,3,1,15,30,855.0,95.0,5.8,23.0,588.0,501.1,389.63
2016,3,1,15,45,479.5,157.5,5.8,23.0,430.0,348.51,269.28
2016,3,1,16,0,104.0,220.0,5.8,23.0,272.0,236.64,183.68
2016,3,1,16,15,431.0,150.0,5.5,22.5,330.0,264.29,197.79
2016,3,1,16,30,758.0,80.0,5.2,22.0,388.0,255.0,176.16
2016,3,1,16,45,718.5,74.0,4.95,21.5,333.0,190.49,121.09
2016,3,1,17,0,679.0,68.0,4.7,21.0,278.0,132.91,75.53
2016,3,1,17,15,616.0,60.5,4.35,20.0,222.5,77.47,40.88
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,39.27,28.7
2016,3,1,17,45,452.0,42.0,3.7,18.5,116.0,32.16,22.14
2016,3,1,18,0,351.0,31.0,3.4,18.0,65.0,24.67,14.58
2016,3,1,18,15,175.5,15.5,3.3,17.5,32.5,12.3,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,7,15,203.5,17.5,2.65,9.0,41.0,121.3,56.83
2016,3,2,7,30,407.0,35.0,2.8,10.0,82.0,253.34,201.35
2016,3,2,7,45,498.0,45.5,2.95,11.0,134.5,334.5,275.71
2016,3,2,8,0,589.0,56.0,3.1,12.0,187.0,424.52,353.79
2016,3,2,8,15,647.0,63.0,3.3,12.5,243.5,497.75,416.05
2016,3,2,8,30,705.0,70.0,3.5,13.0,300.0,574.8,478.82
2016,3,2,8,45,736.0,77.0,3.75,14.0,354.5,632.17,522.43
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,693.64,566.71
2016,3,2,9,15,793.5,88.0,3.95,15.5,461.0,747.83,604.26
2016,3,2,9,30,820.0,92.0,3.9,16.0,513.0,801.0,640.13
2016,3,2,9,45,830.5,99.0,3.9,17.0,558.0,842.67,665.81
2016,3,2,10,0,841.0,106.0,3.9,18.0,603.0,881.67,689.13
2016,3,2,10,15,855.0,108.5,3.85,18.5,643.0,915.72,709.62
2016,3,2,10,30,869.0,111.0,3.8,19.0,683.0,946.83,727.87
2016,3,2,10,45,872.0,116.5,3.8,19.5,715.0,967.92,739.4
2016,3,2,11,0,875.0,122.0,3.8,20.0,747.0,985.33,748.5
2016,3,2,11,15,882.0,124.0,3.8,20.5,772.0,998.83,755.04
2016,3,2,11,30,889.0,126.0,3.8,21.0,797.0,1008.59,759.19
2016,3,2,11,45,886.5,130.5,3.8,21.5,812.0,1008.18,756.65
2016,3,2,12,0,884.0,135.0,3.8,22.0,827.0,1003.89,751.76
2016,3,2,12,15,885.0,135.5,3.85,22.0,834.5,994.74,745.58
2016,3,2,12,30,886.0,136.0,3.9,22.0,842.0,981.83,737.04
2016,3,2,12,45,873.5,142.5,4.0,22.5,838.0,959.31,721.0
2016,3,2,13,0,861.0,149.0,4.1,23.0,834.0,933.56,702.89
2016,3,2,13,15,856.5,148.5,4.1,23.0,823.5,904.54,683.41
2016,3,2,13,30,852.0,148.0,4.1,23.0,813.0,872.52,661.85
2016,3,2,13,45,830.0,154.5,4.15,23.5,790.5,830.68,632.38
2016,3,2,14,0,808.0,161.0,4.2,24.0,768.0,787.26,601.71
2016,3,2,14,15,798.0,158.5,4.2,24.0,740.5,742.58,569.75
2016,3,2,14,30,788.0,156.0,4.2,24.0,713.0,697.03,536.35
2016,3,2,14,45,777.5,151.0,4.25,24.0,678.5,645.97,498.44
2016,3,2,15,0,767.0,146.0,4.3,24.0,644.0,593.84,458.81
2016,3,2,15,15,384.5,159.5,4.2,24.0,409.0,358.99,279.11
2016,3,2,15,30,2.0,173.0,4.1,24.0,174.0,161.21,123.56
2016,3,2,15,45,1.0,158.0,4.1,24.0,158.5,146.43,112.47
2016,3,2,16,0,0.0,143.0,4.1,24.0,143.0,131.86,101.22
2016,3,2,16,15,76.0,159.0,3.9,23.5,190.5,167.1,128.16
2016,3,2,16,30,152.0,175.0,3.7,23.0,238.0,190.42,144.08
2016,3,2,16,45,308.5,141.5,3.5,22.5,246.0,176.27,125.79
2016,3,2,17,0,465.0,108.0,3.3,22.0,254.0,141.84,91.43
2016,3,2,17,15,398.0,94.0,3.4,21.5,201.5,93.63,60.23
2016,3,2,17,30,331.0,80.0,3.5,21.0,149.0,60.02,46.38
2016,3,2,17,45,235.5,60.5,3.6,20.5,102.0,46.36,34.1
2016,3,2,18,0,140.0,41.0,3.7,20.0,55.0,33.2,21.52
2016,3,2,18,15,70.0,20.5,3.95,19.5,27.5,17.03,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
