Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,705.11,536.39
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,727.44,550.63
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,748.11,564.19
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,742.62,559.33
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,735.65,553.58
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,758.33,570.15
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,784.26,588.43
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,692.17,519.7
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,605.24,454.34
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,633.02,476.5
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,648.63,489.24
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,619.4,468.03
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,588.67,445.68
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,613.13,466.88
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,614.31,469.13
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,499.17,380.83
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,408.2,310.89
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,405.85,307.09
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,379.1,280.82
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,318.51,229.8
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,260.6,180.5
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,202.45,132.11
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,149.47,91.06
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,98.15,58.69
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,59.03,45.43
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.38,37.83
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.31,29.56
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,28.06,16.98
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.32,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,90.01,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,196.74,151.03
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,279.24,229.37
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,373.79,315.16
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,451.56,384.55
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,532.55,454.31
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,600.95,510.9
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,671.04,565.41
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,732.16,610.92
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,793.07,655.27
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,838.66,686.63
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,888.94,721.08
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,931.56,749.21
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,971.67,775.17
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,1003.95,795.12
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,1032.85,812.53
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,1055.49,825.38
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,1074.35,835.56
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,1084.84,841.22
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,1091.2,844.13
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,1090.4,840.88
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,1085.4,834.91
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,1074.71,826.45
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,1059.9,815.3
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,1038.63,798.9
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,1013.47,779.95
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,982.7,758.05
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,948.36,733.7
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,908.07,705.39
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,864.73,674.8
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,817.06,640.68
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,766.92,604.56
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,711.79,562.55
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,655.16,517.83
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,595.62,469.49
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,535.22,419.18
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,471.58,365.08
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,408.01,309.52
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,338.83,248.71
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,274.35,191.0
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,209.57,134.1
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,148.19,84.15
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,88.6,45.97
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,43.05,32.66
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,34.91,25.41
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,30.35,21.06
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,21.83,12.62
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,12.78,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,99.15,18.38
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,215.49,166.55
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,297.59,241.68
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,390.97,321.8
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,465.86,383.13
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,542.31,442.24
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,609.79,495.19
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,678.7,545.99
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,736.56,586.03
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,793.69,624.47
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,844.34,656.15
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,886.02,680.91
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,925.77,703.96
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,962.66,724.68
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,993.24,742.34
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,1020.5,757.77
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,1040.01,766.7
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,1055.67,773.23
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,1065.17,777.4
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,1070.71,779.24
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,1068.92,775.95
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,1063.08,770.37
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,1051.12,762.58
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1035.27,752.54
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,1012.55,737.54
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,986.33,720.4
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,955.56,702.29
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,921.57,681.85
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,880.54,655.19
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,837.05,626.61
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,790.54,596.39
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,741.94,563.63
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,689.01,525.89
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,633.35,485.0
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,574.66,441.16
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,515.64,395.38
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,453.53,344.88
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,392.39,293.54
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,329.3,239.64
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,265.07,184.25
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,203.89,132.08
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,146.79,86.7
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,91.8,51.79
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,50.41,39.01
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,44.06,33.39
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,37.35,27.12
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,25.84,16.01
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,13.4,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,8.1,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,71.85,22.9
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,149.57,114.97
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,225.47,182.25
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,312.2,256.67
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,212.59,175.95
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,80.98,63.31
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,176.64,144.32
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,284.06,231.7
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,405.33,328.24
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,524.69,419.54
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,486.78,385.16
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,426.7,334.99
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,453.81,353.9
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,480.14,371.47
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,437.77,337.51
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,407.75,312.94
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,545.18,415.36
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,683.35,512.76
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,786.83,586.5
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,902.45,665.92
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,900.3,661.58
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,895.51,656.84
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,881.24,647.26
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,864.75,636.31
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,863.34,635.23
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,858.81,631.94
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,784.78,579.9
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,709.49,526.81
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,731.37,545.52
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,740.71,554.53
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,677.06,508.91
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,616.25,465.19
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,567.23,429.6
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,519.11,394.08
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,495.24,376.79
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,461.06,350.33
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,379.97,288.03
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,315.34,238.87
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,266.64,201.3
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,221.34,166.39
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,184.94,137.79
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,150.45,111.22
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,116.21,86.38
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,86.27,69.78
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,67.91,53.73
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,48.93,36.75
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,31.47,20.54
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,18.66,3.9
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,39.94,26.9
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,79.87,61.16
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,117.78,93.71
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,155.93,126.05
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,195.79,159.16
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,383.13,315.37
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,587.82,478.44
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,567.91,458.61
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,523.59,420.86
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,343.22,276.88
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,125.8,97.31
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,204.06,160.31
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,284.18,223.07
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,425.29,334.26
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,569.81,444.45
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,669.14,518.73
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,755.4,582.23
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,903.97,695.11
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,1032.97,785.68
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,1041.14,789.93
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,1036.45,786.21
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,1026.67,778.47
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,1013.16,768.35
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,994.82,753.93
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,972.77,737.14
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,943.36,716.5
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,910.76,693.73
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,873.82,668.54
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,833.85,641.1
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,787.67,608.8
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,739.34,574.13
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,687.86,535.14
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,634.61,493.9
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,575.41,447.97
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,516.07,400.43
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,454.56,348.98
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,393.31,296.27
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,330.09,241.33
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,269.03,187.58
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,203.87,131.45
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,145.5,84.48
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,88.99,48.3
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,46.03,35.02
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,40.81,30.4
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,35.3,25.25
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,28.34,18.2
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,23.43,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,102.11,54.18
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,213.88,168.84
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,294.07,241.72
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,384.76,320.8
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,457.46,382.47
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,534.7,445.04
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,601.84,497.81
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,667.58,546.66
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,725.71,586.45
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,783.3,624.72
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,833.56,656.9
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,882.14,687.08
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,921.91,710.72
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,950.96,726.62
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,981.74,743.58
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,1009.3,758.13
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,1028.56,767.51
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,1044.09,774.53
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,1053.16,778.38
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,1058.36,779.86
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,1056.72,776.11
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,1051.14,770.06
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,1039.63,761.84
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,1024.33,751.37
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,1001.59,734.81
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,975.43,716.22
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,944.92,695.76
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,911.26,673.28
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,870.7,645.45
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,827.78,616.04
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,781.41,585.33
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,734.53,553.16
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,680.82,514.78
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,626.08,474.65
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,568.13,431.0
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,509.96,385.77
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,448.84,337.03
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,388.81,287.53
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,323.64,233.18
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,263.78,182.15
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,203.73,132.03
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,148.06,88.51
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,94.51,54.52
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,54.19,42.0
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,47.61,36.25
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,40.66,29.83
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,27.51,17.52
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,14.95,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,9.05,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,84.86,48.31
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,172.37,133.23
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,245.81,197.76
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,329.42,269.17
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,401.39,328.73
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,483.56,393.93
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,309.82,253.78
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,81.36,61.96
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,88.48,67.67
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,95.63,73.1
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,86.24,65.08
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,77.36,57.55
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,87.67,65.58
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,98.25,73.72
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,200.29,154.46
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,305.21,234.89
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,244.1,186.97
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,184.47,140.33
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,153.17,115.85
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,122.25,91.49
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,148.18,111.64
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,174.07,131.47
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,173.35,130.82
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,172.6,130.22
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,167.06,125.68
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,161.54,121.2
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,134.42,100.2
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,107.62,79.34
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,112.71,83.25
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,117.77,87.1
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,102.27,75.13
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,86.84,63.17
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,92.39,67.67
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,97.92,72.16
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,77.87,56.5
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,57.75,40.67
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,80.15,58.68
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,102.1,76.33
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,125.47,95.27
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,147.06,112.84
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,128.07,98.33
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,109.6,84.08
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,91.02,69.33
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,72.77,57.27
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,55.46,42.28
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,37.91,26.83
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,23.21,13.58
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.24,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.48,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,11.11,3.6
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,15.75,7.58
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,20.86,11.88
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,25.98,16.11
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,46.0,32.7
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,66.07,49.14
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,72.62,54.31
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,79.18,59.45
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,71.73,53.17
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,64.28,46.95
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,70.37,51.65
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,76.48,56.32
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,99.71,74.79
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,123.28,93.4
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,146.02,111.14
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,168.82,128.76
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,164.82,125.42
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,160.82,122.15
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,182.96,139.17
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,204.99,155.95
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,229.27,174.62
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,253.35,193.03
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,287.74,218.89
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,321.69,244.15
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,397.31,301.5
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,463.11,350.64
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,451.97,341.71
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,440.46,332.76
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,425.93,322.33
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,410.93,311.51
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,424.83,322.94
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,431.83,328.77
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,420.52,320.43
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,402.98,306.72
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,325.97,247.91
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,260.89,198.71
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,208.09,158.84
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,163.51,125.33
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,143.03,109.54
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,123.09,94.05
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,98.37,66.32
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,50.53,38.15
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,44.27,32.69
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,37.61,26.62
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,27.63,17.32
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.55,0.76
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,14.29,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,100.36,64.53
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,179.26,138.18
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,253.18,202.22
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,337.25,273.09
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,418.95,340.16
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,505.81,409.05
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,573.13,460.46
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,642.57,511.89
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,708.1,556.9
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,771.66,599.1
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,822.87,632.1
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,872.62,663.58
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,919.47,692.58
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,956.7,714.73
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,988.4,732.72
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,1016.9,748.52
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,1040.59,761.12
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,1060.77,771.48
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,1070.92,776.97
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,1077.08,780.12
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,1077.15,777.99
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,1073.14,773.46
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,1061.59,765.82
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1046.08,755.81
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,1025.16,742.44
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,1000.44,726.71
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,969.4,706.88
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,934.96,684.81
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,895.39,659.24
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,852.8,631.49
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,805.72,600.23
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,756.29,567.08
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,701.95,528.2
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,646.2,486.9
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,587.2,442.7
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,527.44,396.4
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,465.22,345.98
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,400.05,291.88
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,335.33,237.25
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,272.39,183.28
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,208.98,130.05
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,149.07,83.21
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,90.72,47.01
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,41.69,30.67
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,38.33,27.77
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,34.87,24.53
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,26.16,16.33
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,16.92,2.07
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,39.11,23.65
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,73.12,55.28
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,121.07,97.15
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,164.63,135.05
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,204.66,168.99
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,246.39,203.5
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,325.06,269.45
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,421.51,348.44
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,506.48,416.83
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,610.89,498.71
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,651.85,527.97
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,690.13,554.89
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,451.32,364.83
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,182.32,143.29
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,108.82,83.74
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,38.22,25.85
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,77.51,57.83
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,117.48,89.91
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,135.75,104.53
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,154.02,119.1
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,154.9,119.72
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,155.75,120.36
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,364.72,286.64
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,577.83,449.24
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,412.49,321.77
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,256.51,199.26
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,252.78,196.6
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,249.04,193.76
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,177.24,137.13
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,106.54,80.67
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,230.16,179.91
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,348.11,272.48
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,396.53,311.4
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,435.11,342.03
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,365.81,288.25
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,303.68,239.86
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,320.29,252.78
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,323.52,253.06
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,276.11,214.29
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,231.66,177.84
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,196.69,149.44
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,161.54,121.86
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,122.48,88.23
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,73.2,59.56
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,61.65,49.25
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,49.47,38.03
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,34.13,23.67
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,19.12,4.38
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,10.96,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,51.74,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,156.03,112.38
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,256.1,206.82
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,335.55,278.77
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,424.08,355.58
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,496.9,416.57
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,571.08,475.91
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,637.1,526.04
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,704.16,573.12
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,763.09,611.63
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,821.32,648.41
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,864.1,674.48
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,911.38,703.17
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,950.68,726.01
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,987.17,746.58
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,1017.23,764.88
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,1043.84,780.91
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,1063.29,790.77
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1078.89,798.21
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,1087.97,803.56
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1092.99,806.49
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,1091.39,803.75
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,1085.67,798.55
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,1072.85,789.99
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1056.06,779.02
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,1033.95,763.63
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,1008.08,745.88
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,976.75,725.6
