Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,942.01,703.02
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,901.47,676.43
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,858.03,647.69
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,810.41,615.81
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,760.47,581.97
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,704.82,541.28
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,648.13,498.51
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,588.89,452.54
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,529.01,404.68
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,463.79,351.44
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,401.15,298.5
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,336.44,242.94
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,273.67,188.25
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,210.51,134.44
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,151.08,87.27
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,89.75,47.61
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,45.44,34.51
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,41.05,30.7
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,36.44,26.41
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,27.34,17.79
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,17.68,4.41
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,53.56,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,155.53,112.48
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,252.34,200.39
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,331.21,269.98
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,419.03,344.19
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,491.93,402.94
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,568.93,461.95
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,631.77,508.89
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,698.69,555.43
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,757.67,593.7
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,816.06,630.51
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,865.45,660.68
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,905.73,684.05
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,945.55,706.77
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,982.62,727.29
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,1012.74,743.85
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,1039.49,758.11
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,1059.69,767.31
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,1076.07,774.17
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,1084.95,777.91
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1089.8,779.35
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,1088.08,776.16
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,1082.29,770.69
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,1069.95,762.85
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,1053.67,752.75
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,1032.12,738.74
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,1006.87,722.47
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,975.69,703.26
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,941.15,681.88
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,900.86,657.2
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,857.71,630.38
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,810.31,599.94
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,760.6,567.58
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,706.57,529.73
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,650.9,489.5
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,591.4,445.77
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,531.25,399.88
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,465.71,347.72
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,402.79,295.69
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,338.4,241.35
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,275.88,187.68
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,212.29,133.92
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,152.19,86.58
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,90.28,47.17
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,45.36,34.15
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,40.97,30.37
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,36.35,26.11
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,27.72,18.02
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.56,5.61
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,61.06,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,150.54,110.74
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,245.06,196.04
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,322.72,264.78
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,409.14,338.31
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,482.65,398.69
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,560.52,459.86
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,626.2,509.39
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,690.12,554.61
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,748.51,593.95
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,806.38,631.96
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,855.93,663.5
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,903.64,693.18
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,936.22,710.55
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,973.56,730.96
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,1003.12,746.88
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,1029.37,760.48
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,1049.1,770.12
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,1065.12,777.42
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,1074.28,781.48
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,1079.49,783.15
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,1078.16,779.25
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,1072.83,773.0
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,1060.56,764.04
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,1044.42,752.8
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,1022.57,736.61
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,997.07,718.29
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,966.25,698.09
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,932.14,675.82
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,892.68,648.78
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,850.36,619.91
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,803.13,588.53
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,753.68,555.32
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,700.01,517.2
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,644.8,477.07
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,585.84,434.06
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,526.33,389.17
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,461.77,338.41
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,399.71,287.9
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,335.78,235.3
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,273.76,183.3
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,211.14,131.46
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,152.03,85.77
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,90.56,47.19
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,46.01,34.26
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,41.67,30.59
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,37.11,26.43
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,28.06,18.09
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,18.45,6.04
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,28.22,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,79.12,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,167.03,123.5
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,262.76,208.97
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,340.49,277.21
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,426.63,349.69
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,497.89,407.49
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,572.85,465.56
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,635.51,511.87
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,702.15,557.59
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,759.39,595.18
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,815.86,631.29
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,865.05,662.19
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,912.3,691.24
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,943.99,709.61
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,980.19,731.02
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,1009.46,747.26
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,1035.37,761.25
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,1054.2,771.02
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,1069.26,778.47
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,1077.4,783.12
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,1081.56,785.42
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,1080.18,783.16
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,1074.78,778.48
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,1061.93,770.32
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,1045.19,759.81
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,1023.24,745.98
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,997.64,729.82
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,966.23,709.54
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,931.55,687.07
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,891.27,659.91
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,848.26,630.76
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,800.66,600.26
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,750.89,567.68
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,697.23,528.46
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,642.17,487.22
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,558.84,423.36
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,483.85,365.08
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,445.02,332.62
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,398.32,291.64
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,327.99,232.96
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,260.47,175.8
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,200.33,126.13
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,149.49,87.48
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,94.13,51.63
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,48.29,36.23
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,44.07,32.64
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,39.65,28.62
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,30.25,19.96
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,20.27,7.76
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,15.24,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,41.53,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,107.36,78.83
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,174.32,137.72
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,243.36,197.53
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,329.16,269.63
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,190.95,156.59
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,20.41,11.52
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,23.67,14.2
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,26.93,16.81
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,151.35,119.21
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,285.0,224.83
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,452.95,357.42
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,631.87,491.98
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,791.83,610.72
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,939.82,712.15
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,839.74,637.24
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,713.59,539.44
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,805.62,606.55
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,887.81,664.56
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,877.84,656.1
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,865.01,646.28
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,867.55,647.05
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,867.67,646.13
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,969.73,723.32
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,1047.41,775.4
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,1030.81,764.2
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,1010.1,750.89
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,979.97,730.55
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,946.36,707.91
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,909.61,681.72
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,869.3,653.12
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,821.2,621.33
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,770.7,587.53
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,713.16,544.71
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,655.39,500.45
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,595.37,453.43
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,532.76,403.36
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,469.91,351.88
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,406.73,298.69
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,341.65,243.33
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,278.5,188.88
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,214.43,134.61
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,152.96,86.03
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,94.37,49.56
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,44.31,33.09
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,39.89,29.31
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,35.2,25.04
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,27.44,17.82
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,19.23,7.68
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,22.17,1.04
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,95.75,70.6
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,166.29,131.37
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,219.38,177.83
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,276.0,225.93
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,327.45,267.91
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,381.22,310.21
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,493.71,398.8
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,612.94,489.03
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,640.85,505.07
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,658.49,513.74
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,794.56,610.84
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,922.05,695.47
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,905.27,679.92
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,864.4,649.07
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,891.83,665.07
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,916.04,678.24
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,939.85,691.85
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,960.74,703.47
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,965.88,705.32
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,967.64,705.18
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,1029.58,746.31
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,1069.55,770.01
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,1006.68,728.58
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,925.95,671.36
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,877.38,637.22
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,828.39,602.38
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,845.04,615.77
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,854.69,623.8
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,818.94,599.45
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,780.94,573.64
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,731.78,539.22
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,682.49,504.3
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,626.24,464.29
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,571.19,424.4
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,536.89,399.92
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,492.63,366.5
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,447.58,329.79
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,400.15,289.48
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,334.0,235.2
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,273.28,184.4
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,211.84,134.16
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,154.66,90.41
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,99.59,56.22
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,57.09,43.6
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,51.15,38.61
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,44.86,33.0
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,32.72,22.05
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,21.2,9.32
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,10.31,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,22.55,4.08
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,79.1,58.0
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,142.07,112.55
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,197.23,160.59
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,258.95,213.36
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,315.91,260.25
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,375.77,307.96
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,506.13,412.49
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,644.83,520.31
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,614.8,492.36
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,564.07,448.85
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,645.08,509.23
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,716.97,561.24
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,685.74,533.08
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,660.9,509.73
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,724.09,555.52
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,800.87,609.37
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,858.13,648.27
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,914.22,685.71
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,867.8,649.07
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,808.54,604.24
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,847.51,630.83
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,874.96,648.87
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,891.01,659.16
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,903.86,667.25
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,851.4,629.67
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,798.8,592.43
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,779.14,578.93
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,757.51,563.83
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,700.08,522.15
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,649.41,485.02
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,562.47,421.51
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,481.49,361.62
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,418.35,315.41
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,359.62,271.88
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,334.89,253.88
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,310.32,235.7
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,363.25,274.51
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,384.08,283.48
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,315.33,228.38
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,256.29,181.67
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,209.77,141.26
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,159.76,100.0
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,107.91,66.88
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,68.14,53.52
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,59.96,46.56
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,51.34,38.88
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,36.97,25.9
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.92,10.34
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.29,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,8.33,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,22.27,12.58
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,36.24,24.81
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,54.37,40.4
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,72.57,55.78
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,68.36,52.1
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,65.13,49.16
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,304.76,250.52
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,562.23,452.96
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,350.34,283.52
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,86.73,65.43
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,344.99,275.94
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,617.2,482.23
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,430.42,336.75
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,227.55,175.27
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,390.37,302.35
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,559.85,428.46
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,368.76,283.75
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,188.13,143.07
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,386.06,296.13
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,590.98,446.43
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,423.29,321.29
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,263.86,199.91
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,203.42,153.9
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,143.91,107.8
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,280.17,212.61
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,411.46,309.99
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,324.52,245.06
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,236.5,178.69
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,476.74,364.39
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,688.9,518.83
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,557.95,420.86
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,440.37,332.17
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,543.28,414.35
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,610.96,466.35
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,504.55,384.97
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,419.62,319.99
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,412.09,312.46
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,383.97,285.62
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,292.22,215.87
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,234.29,175.66
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,205.21,144.46
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,159.86,100.21
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,108.69,67.42
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,69.55,54.53
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,60.28,46.57
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.51,37.86
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.33,25.93
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.68,12.51
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,20.45,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,56.93,27.24
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,127.17,95.42
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,211.98,167.96
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,282.72,228.8
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,361.72,295.01
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,230.21,188.33
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,69.82,52.56
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,104.96,81.25
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,140.49,109.63
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,121.37,93.37
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,103.24,78.15
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,99.72,74.93
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,96.31,71.84
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,168.6,128.79
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,242.48,185.65
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,212.2,161.41
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,182.48,137.84
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,159.96,119.9
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,137.64,102.18
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,170.01,127.21
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,202.4,152.02
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,204.1,153.21
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,205.74,154.41
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,448.36,339.01
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,671.29,499.81
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,535.9,400.13
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,397.72,297.38
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,388.49,291.49
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,379.13,285.17
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,303.56,228.82
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,228.07,171.85
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,208.43,157.22
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,189.09,142.62
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,152.02,114.18
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,115.47,85.85
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,108.92,80.93
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,102.39,76.0
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,135.3,102.22
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,166.81,127.3
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,147.94,113.04
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,129.45,98.99
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,112.98,86.16
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,96.64,73.27
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,80.85,60.78
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,65.23,50.63
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,50.57,38.04
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,35.29,24.69
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,22.26,13.16
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,9.26,1.26
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,8.33,1.09
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,13.89,5.86
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,20.86,11.76
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,27.83,17.59
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,35.28,23.71
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,42.74,29.73
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,66.54,49.02
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,90.9,68.44
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,96.06,72.18
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,101.27,75.93
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,126.57,95.55
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,151.97,114.96
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,238.43,181.87
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,340.2,258.39
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,448.39,338.95
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,571.47,427.27
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,638.1,473.75
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,717.64,528.26
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,580.8,428.76
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,443.9,327.69
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,624.23,459.21
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,799.41,579.37
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,793.84,574.62
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,786.31,569.72
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,873.14,631.76
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,937.99,673.91
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,908.96,653.82
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,877.17,632.71
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,841.38,607.78
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,802.91,581.15
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,758.03,551.02
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,711.49,518.71
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,662.27,484.13
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,611.1,447.37
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,556.03,407.36
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,498.31,364.29
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,440.08,319.0
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,382.2,272.66
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,322.35,224.36
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,264.84,177.23
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,206.75,129.95
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,151.44,87.72
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,98.93,55.66
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,58.11,43.68
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,51.4,38.09
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,44.24,31.82
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,33.31,22.17
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.67,11.38
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,6.2,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,12.05,2.71
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,27.39,17.07
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,43.25,30.93
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,62.06,47.11
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,80.72,62.88
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,100.9,79.58
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,121.01,95.87
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,141.78,112.48
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,162.76,128.99
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,156.67,123.01
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,150.85,117.37
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,150.82,116.74
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,150.93,116.26
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,276.62,215.21
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,398.59,307.53
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,245.82,189.67
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,95.49,70.88
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,99.34,73.8
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,103.18,76.57
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,167.6,127.09
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,232.49,177.01
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,192.42,145.6
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,152.82,114.67
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,103.28,76.1
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,54.25,37.49
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,53.78,37.07
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,53.3,36.62
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,152.51,114.36
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,251.28,189.99
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,321.21,242.9
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,385.32,290.82
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,350.36,264.84
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,316.41,239.74
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,307.22,233.29
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,297.71,226.5
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,235.21,179.51
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,173.27,132.2
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,165.69,126.7
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,158.16,121.16
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,133.68,102.37
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,109.47,83.55
