Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,96.21,73.16
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,83.01,62.69
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,69.89,52.25
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,56.73,43.71
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,43.67,32.41
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,30.63,20.93
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,19.94,11.37
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,9.26,1.52
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,8.58,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,16.7,6.4
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,38.17,25.95
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,59.95,44.83
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,87.55,68.54
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,115.86,92.59
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,78.19,60.71
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,44.6,32.07
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,71.68,54.51
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,99.74,77.31
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,82.46,62.67
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,66.13,48.97
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,80.64,60.66
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,95.35,72.39
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,91.06,68.57
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,86.82,64.87
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,92.58,69.36
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,98.35,73.83
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,93.64,69.81
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,88.94,65.85
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,136.77,103.75
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,184.87,141.29
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,235.01,179.54
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,285.06,217.05
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,304.2,231.24
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,323.05,245.28
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,479.71,362.53
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,630.0,469.5
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,536.24,400.76
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,441.65,331.56
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,402.18,302.61
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,363.91,274.11
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,263.43,199.31
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,167.31,126.14
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,284.44,216.88
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,392.27,297.11
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,409.84,310.94
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,415.88,315.46
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,412.61,310.7
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,384.84,283.41
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,324.41,232.75
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,262.24,180.13
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,203.72,130.85
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,148.8,87.64
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,95.66,53.88
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,53.73,41.27
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,49.0,37.21
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,43.99,32.65
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,34.39,23.84
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,23.43,12.8
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,40.23,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,114.28,75.68
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,185.77,143.92
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,273.09,220.1
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,345.82,283.41
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,425.47,350.3
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,495.37,407.24
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,568.97,465.08
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,556.49,451.88
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,535.2,431.27
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,502.49,401.2
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,459.04,362.67
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,464.07,363.78
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,466.16,362.4
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,595.38,459.82
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,716.93,547.86
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,749.6,569.3
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,781.11,590.29
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,816.31,612.46
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,838.28,625.58
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,959.81,712.68
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1060.53,775.62
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,1057.05,770.46
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,1049.76,763.91
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,1037.25,755.24
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,1021.09,744.38
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,999.02,730.18
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,973.6,713.87
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,942.2,693.28
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,907.81,670.72
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,868.56,643.88
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,826.83,615.31
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,780.72,585.66
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,732.65,553.21
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,681.26,515.87
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,627.71,476.02
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,569.86,431.81
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,511.78,386.14
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,451.6,337.66
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,392.33,288.47
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,327.94,234.79
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,268.97,184.55
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,209.4,134.86
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,153.71,91.39
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,100.12,57.45
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,57.76,44.76
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,52.79,40.51
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,47.54,35.73
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,35.97,25.28
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,25.01,14.31
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,39.86,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,113.2,76.92
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,182.22,140.92
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,263.45,210.76
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,203.53,164.96
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,108.14,85.31
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,166.78,134.06
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,222.59,179.04
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,306.05,245.02
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,384.8,305.0
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,418.55,327.63
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,451.41,349.28
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,484.39,371.29
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,516.6,392.32
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,555.63,418.55
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,594.41,444.14
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,681.91,505.82
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,757.56,558.01
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,911.49,666.5
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,1038.05,746.28
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,1045.57,748.65
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,1049.34,750.17
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,1044.84,746.64
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,1036.57,740.9
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,1024.67,733.86
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,1009.21,724.67
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,987.4,710.11
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,962.28,693.52
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,931.74,674.35
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,898.26,653.25
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,859.41,628.91
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,818.08,602.69
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,772.52,573.29
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,726.1,541.74
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,673.89,504.7
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,620.47,465.73
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,563.65,422.93
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,506.61,378.66
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,446.62,330.96
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,387.66,282.62
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,323.88,229.97
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,265.61,180.8
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,206.8,132.22
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,151.95,89.79
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,99.33,56.7
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,57.59,44.23
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,52.18,39.64
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,46.43,34.49
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,35.51,24.63
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,24.97,14.22
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,15.25,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,23.71,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,60.58,39.76
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,127.52,97.77
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,195.15,155.53
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,259.21,209.93
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,329.57,268.26
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,214.8,174.65
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,68.87,51.68
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,66.54,49.56
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,64.22,47.36
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,90.63,68.44
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,117.82,89.74
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,135.23,103.12
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,152.67,116.4
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,161.21,122.64
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,169.83,128.92
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,152.69,115.22
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,135.7,101.68
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,117.47,87.11
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,99.39,72.73
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,136.74,101.88
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,174.2,130.84
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,186.11,139.65
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,197.9,148.37
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,141.73,105.07
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,86.21,61.92
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,130.0,96.06
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,173.58,129.72
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,268.39,202.16
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,366.24,275.53
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,452.93,341.41
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,535.66,403.17
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,329.13,250.07
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,132.35,98.52
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,134.03,100.16
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,135.69,101.65
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,126.33,94.74
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,117.02,87.82
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,158.02,120.42
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,196.5,150.81
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,137.73,105.11
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,79.17,58.83
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,104.62,79.57
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,127.16,97.92
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,107.15,82.31
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,87.85,70.24
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,69.16,54.14
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,50.21,37.56
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,33.84,23.1
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,16.69,7.67
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,8.34,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,8.34,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,16.69,7.22
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,42.11,28.83
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,68.6,51.19
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,110.69,86.44
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,150.75,119.77
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,143.84,113.44
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,128.75,100.15
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,169.12,132.71
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,210.58,165.65
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,340.51,268.8
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,455.98,357.57
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,333.0,259.93
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,187.03,143.09
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,244.64,187.63
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,302.91,231.55
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,402.92,307.23
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,491.43,372.71
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,438.75,331.68
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,386.05,290.9
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,350.52,264.21
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,305.72,230.44
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,318.27,239.78
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,330.62,248.86
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,273.97,206.68
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,218.15,164.67
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,184.38,138.76
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,151.0,112.95
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,144.65,108.08
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,138.38,103.25
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,100.87,74.07
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,63.54,44.8
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,91.08,66.71
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,118.44,88.48
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,116.94,87.44
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,115.45,86.44
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,66.68,48.01
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,17.68,8.71
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,50.29,35.21
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,82.96,61.72
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,54.91,39.28
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,26.94,16.58
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,22.75,13.2
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,18.56,9.78
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,15.3,7.14
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,12.05,4.91
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,9.26,2.46
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,6.02,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,12.04,3.79
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,25.05,15.03
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,38.09,26.16
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,52.59,38.45
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,67.59,50.97
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,46.93,33.6
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,26.92,16.81
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,19.03,10.18
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,11.14,3.59
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,226.13,180.31
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,452.15,354.94
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,422.62,329.06
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,376.29,291.41
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,404.15,311.31
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,431.84,330.59
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,315.3,241.69
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,193.99,147.59
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,244.87,186.4
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,295.92,224.19
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,459.1,346.33
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,623.12,463.39
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,420.77,316.77
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,228.65,172.36
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,456.43,345.67
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,664.2,495.0
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,707.14,525.85
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,738.72,549.71
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,679.89,507.14
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,619.64,463.71
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,404.39,307.36
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,193.82,146.86
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,344.77,264.08
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,484.8,368.02
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,392.81,298.95
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,307.45,234.71
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,313.66,240.54
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,317.13,243.78
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,175.8,134.92
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,34.42,22.49
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,22.3,12.71
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,10.21,2.79
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,88.01,65.53
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,150.78,115.03
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,124.84,95.51
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,101.19,82.06
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,82.45,65.97
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,65.19,50.8
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,45.25,33.13
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,24.96,14.7
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,12.53,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,41.75,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,92.35,64.98
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,155.2,119.83
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,234.14,187.15
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,167.91,135.07
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,89.38,69.17
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,108.95,85.12
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,128.48,100.59
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,140.16,109.65
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,151.92,118.69
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,167.28,130.37
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,182.85,142.08
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,214.49,166.33
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,246.41,190.36
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,325.67,250.47
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,395.21,301.62
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,450.08,341.69
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,505.14,381.28
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,469.87,353.42
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,434.19,325.73
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,351.58,264.76
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,262.44,197.95
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,317.16,238.6
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,381.67,285.11
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,385.46,287.43
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,388.93,289.82
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,526.77,391.12
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,650.45,478.31
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,767.26,564.95
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,858.39,631.48
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,754.47,556.06
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,658.93,486.59
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,595.63,441.96
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,536.3,399.36
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,395.22,297.12
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,267.28,201.67
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,237.62,180.32
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,208.65,158.9
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,273.68,208.56
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,326.89,246.37
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,281.27,210.61
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,238.95,177.8
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,212.91,151.26
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,168.89,110.63
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,121.92,80.31
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,84.0,66.76
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,73.4,57.85
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,64.65,50.15
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,48.09,35.43
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,30.92,19.58
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,15.86,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.39,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.77,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,6.01,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,9.26,2.16
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,12.97,5.34
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,16.69,8.49
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,52.06,38.08
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,88.41,67.8
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,90.98,69.44
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,93.66,71.21
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,117.99,90.35
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,142.4,109.21
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,425.97,333.45
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,708.89,537.97
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,809.97,606.58
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,912.89,673.58
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,836.42,617.11
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,742.51,547.5
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,752.75,552.91
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,761.07,556.11
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,892.52,650.1
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,1009.08,726.43
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,1016.49,727.88
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,1010.88,722.54
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,999.12,714.35
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,983.94,704.19
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,961.21,690.04
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,935.46,674.07
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,911.81,658.87
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,878.61,637.49
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,839.33,612.72
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,798.03,586.44
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,752.8,558.09
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,705.95,526.74
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,656.17,491.59
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,604.87,454.36
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,550.01,413.08
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,495.11,370.56
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,434.27,322.5
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,377.24,275.92
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,318.41,227.47
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,261.95,180.15
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,205.74,133.55
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,153.16,92.64
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,102.7,60.57
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,61.83,48.05
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,56.21,43.22
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,49.86,37.51
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,39.18,27.9
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,27.98,17.3
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,14.18,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,5.55,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,11.11,3.29
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,20.4,11.34
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,29.69,19.32
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,40.4,28.37
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,51.12,37.27
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,28.77,18.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,22.75,13.29
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,39.05,26.67
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,37.67,25.35
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,36.29,24.07
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,53.09,37.54
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,69.93,50.83
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,78.38,57.28
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,86.86,63.71
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,191.05,144.77
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,297.64,224.28
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,438.67,326.45
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,581.6,424.2
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,674.38,487.67
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,777.33,556.02
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,909.38,647.69
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,1012.48,712.02
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,1000.66,704.12
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,985.42,695.76
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,964.95,682.87
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,941.26,668.05
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,911.78,652.13
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,879.46,634.23
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,841.19,611.61
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,803.56,589.03
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,757.94,560.16
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,710.58,528.17
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,658.96,492.07
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,606.56,454.32
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,551.04,412.91
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,495.46,370.15
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,437.5,324.46
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,376.94,275.41
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,318.25,226.9
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,261.83,179.48
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,205.35,132.66
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,152.84,91.93
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,102.2,59.75
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,60.85,47.01
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,55.65,42.66
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,49.03,36.82
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,38.73,27.55
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,27.94,17.36
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,14.15,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,74.65,23.27
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,162.54,119.8
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,234.5,184.12
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,317.76,256.4
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,388.3,316.62
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,464.5,378.94
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,531.11,430.42
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,600.29,481.47
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,658.63,522.26
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,719.91,562.52
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,773.62,596.45
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,826.3,628.85
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,872.1,658.0
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,908.66,680.61
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,945.16,702.15
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,978.85,721.64
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,1005.51,737.89
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,1028.83,752.06
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,1045.64,760.64
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,1058.77,766.99
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,1065.6,770.95
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,1068.58,772.65
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,1065.68,769.24
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,1058.92,763.57
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,1045.41,754.79
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,1028.23,743.82
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,1005.56,729.81
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,979.47,713.61
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,948.28,693.68
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,914.0,671.69
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,874.26,645.95
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,831.92,618.29
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,785.62,587.41
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,737.24,554.3
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,684.63,516.24
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,630.71,476.21
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,573.21,433.01
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,512.58,386.12
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,452.15,337.21
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,392.32,287.33
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,330.65,235.32
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,270.89,184.16
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,211.15,133.74
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,150.38,85.9
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,95.48,51.02
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,49.64,37.38
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,45.56,33.96
