Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,41.22,30.1
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,33.85,23.46
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,26.05,15.97
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,12.9,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,75.43,29.64
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,162.53,119.54
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,235.0,182.54
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,318.9,253.11
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,389.93,311.49
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,466.73,371.51
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,533.65,421.13
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,603.09,470.04
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,660.75,510.21
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,721.41,550.21
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,774.83,583.23
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,827.13,614.83
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,871.92,641.39
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,914.62,666.29
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,943.3,682.74
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,976.37,702.09
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,1002.33,716.68
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,1024.97,729.29
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,1041.66,738.3
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,1054.66,745.21
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,1019.98,722.94
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,961.21,682.36
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,954.66,676.56
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,945.33,668.5
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,947.6,670.64
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,946.61,670.64
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,969.76,688.85
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,973.73,691.23
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,942.87,672.86
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,908.99,652.8
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,869.4,628.87
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,827.37,603.06
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,781.28,574.64
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,733.18,543.43
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,681.36,507.57
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,628.26,469.56
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,570.28,427.37
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,513.04,384.03
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,452.88,336.32
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,393.32,287.42
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,332.47,236.54
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,273.62,186.54
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,209.96,133.44
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,153.74,89.37
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,99.21,54.71
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,53.44,40.83
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,49.98,37.95
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,46.34,34.68
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,37.82,26.94
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,27.92,17.59
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,14.11,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,49.97,21.51
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,105.94,78.17
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,165.39,129.58
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,232.03,186.52
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,294.62,239.07
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,372.08,301.76
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,434.21,350.78
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,499.62,400.95
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,383.91,308.0
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,236.82,187.13
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,274.18,216.28
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,311.98,244.8
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,235.69,183.85
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,154.39,118.54
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,219.83,169.78
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,286.18,220.34
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,237.62,182.4
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,189.92,145.13
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,252.44,193.42
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,315.25,240.95
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,566.95,432.3
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,805.8,602.43
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,784.93,583.76
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,762.61,565.97
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,596.97,446.91
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,436.04,327.63
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,323.42,244.87
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,210.19,159.18
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,316.28,240.31
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,416.39,314.51
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,518.57,391.76
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,609.14,458.55
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,396.72,302.3
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,195.93,148.69
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,223.33,170.49
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,249.76,191.01
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,353.44,271.72
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,436.74,333.23
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,413.97,313.68
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,376.72,280.74
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,321.28,234.18
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,268.47,189.45
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,215.2,145.37
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,165.76,106.87
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,118.1,75.89
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,78.44,62.36
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,69.63,54.8
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,60.29,46.52
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,46.79,34.47
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,34.06,22.64
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,17.52,1.17
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,65.7,32.21
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,137.11,100.62
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,202.93,157.16
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,279.12,221.53
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,182.16,145.75
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,58.59,43.0
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,99.93,76.61
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,142.34,110.13
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,252.96,198.67
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,373.94,292.04
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,302.86,234.71
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,228.32,174.58
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,322.77,247.21
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,409.46,311.93
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,453.61,343.18
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,510.81,383.38
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,530.59,396.71
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,549.9,409.84
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,568.03,420.93
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,585.24,431.32
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,812.8,599.56
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,1014.89,736.58
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,1018.46,735.37
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,1009.7,727.91
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,843.23,613.87
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,654.49,475.4
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,665.41,484.68
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,674.37,491.53
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,681.91,497.44
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,681.99,498.26
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,653.38,477.75
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,624.35,457.02
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,534.77,393.02
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,453.56,334.24
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,543.05,404.59
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,600.85,448.0
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,546.57,407.33
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,492.3,365.97
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,411.28,303.96
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,353.66,260.33
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,315.63,226.99
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,263.76,180.01
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,208.8,135.0
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,158.0,96.08
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,108.85,64.95
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,67.57,51.91
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,61.02,46.49
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,54.1,40.51
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,43.2,30.88
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,31.77,20.41
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,16.07,1.49
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,57.72,29.76
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,122.58,89.77
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,190.57,147.57
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,260.8,206.82
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,199.82,159.59
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,107.65,83.29
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,153.34,120.54
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,209.58,165.4
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,272.28,214.85
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,348.53,273.64
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,335.49,261.43
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,330.68,255.64
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,455.99,352.24
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,574.7,441.01
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,638.34,485.58
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,689.81,521.17
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,679.28,510.08
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,653.21,488.53
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,669.78,499.19
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,697.29,517.12
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,858.34,636.78
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,1004.32,738.39
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,914.25,673.63
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,809.66,595.94
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,785.99,579.01
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,761.32,560.98
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,673.09,496.55
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,594.48,438.29
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,571.71,422.27
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,549.04,406.1
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,563.69,417.91
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,575.02,427.08
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,504.04,375.31
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,437.83,326.7
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,342.18,256.33
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,252.97,189.58
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,331.23,250.2
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,398.91,300.85
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,305.65,230.56
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,227.2,171.84
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,228.36,172.64
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,224.69,168.95
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,199.6,147.36
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,172.35,124.06
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,140.34,102.95
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,114.61,92.23
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,97.6,77.88
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,80.0,62.67
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,57.19,42.83
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,33.25,21.78
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,17.86,3.31
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,65.16,36.45
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,128.89,94.83
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,203.9,157.84
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,283.91,224.5
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,352.32,280.1
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,427.06,338.52
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,501.41,394.68
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,576.87,449.68
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,638.49,491.8
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,701.05,532.97
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,759.81,569.55
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,818.81,605.34
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,861.21,630.17
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,905.62,656.15
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,946.12,678.74
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,984.39,699.68
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,1011.85,716.55
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,1027.1,726.06
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,1046.09,736.66
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,1061.6,745.12
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,1068.46,749.15
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,1071.53,751.1
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,1071.36,750.44
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,1067.36,747.55
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,1054.07,739.92
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,1037.13,730.18
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,1015.2,715.97
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,989.8,699.67
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,958.38,681.83
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,923.85,661.91
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,885.01,637.74
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,843.4,611.59
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,796.68,581.44
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,747.88,548.98
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,695.55,512.41
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,641.66,473.69
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,583.9,430.36
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,525.64,385.47
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,461.7,335.3
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,401.1,286.15
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,338.8,234.94
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,278.33,184.47
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,217.62,134.76
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,155.73,87.26
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,99.98,52.39
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,51.53,38.13
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,48.37,35.6
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,45.04,32.71
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,37.84,26.31
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,30.23,19.21
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,14.82,2.42
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,15.03,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,86.29,52.13
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,158.0,118.32
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,226.36,177.22
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,307.65,245.68
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,376.15,302.85
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,449.98,362.41
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,451.9,362.46
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,446.3,355.58
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,564.08,447.09
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,701.71,548.79
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,754.06,582.33
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,801.92,612.58
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,845.81,641.36
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,887.82,668.61
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,821.39,618.52
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,728.91,546.22
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,873.74,652.88
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,1003.95,739.62
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,1018.77,746.23
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,1029.99,751.45
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,1035.96,754.55
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,1038.3,755.45
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,1032.54,749.74
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,1023.17,741.9
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,1008.28,732.08
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,990.04,720.21
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,963.22,701.37
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,933.81,680.95
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,902.01,660.07
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,867.76,637.52
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,823.86,608.37
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,781.18,578.52
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,644.38,478.09
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,526.39,389.47
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,370.55,276.61
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,227.19,169.43
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,270.32,203.03
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,310.19,233.43
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,272.69,205.4
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,237.01,178.79
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,138.54,103.78
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,38.12,25.11
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,110.09,80.97
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,165.9,123.23
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,138.03,103.45
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,113.59,90.94
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,94.29,74.75
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,79.59,62.09
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,57.37,42.87
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,34.11,22.51
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,17.68,4.69
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.21,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,44.72,25.28
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,86.48,62.68
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,140.28,107.96
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,204.82,161.67
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,140.96,110.84
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,68.16,50.49
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,97.72,74.31
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,127.45,97.78
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,155.31,119.73
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,183.54,141.73
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,188.69,144.97
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,193.89,148.26
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,215.17,164.45
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,236.59,180.62
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,248.75,189.15
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,260.9,197.63
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,395.58,299.91
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,521.84,392.91
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,539.39,404.16
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,556.45,415.36
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,420.86,315.53
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,279.54,209.24
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,281.43,210.74
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,283.22,211.97
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,370.65,277.2
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,449.61,334.98
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,377.89,281.54
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,303.39,225.91
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,394.43,294.55
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,477.86,356.43
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,470.62,351.26
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,462.77,345.88
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,490.94,367.71
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,512.85,384.47
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,468.35,351.64
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,425.86,320.27
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,430.26,324.14
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,423.3,318.47
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,339.67,255.46
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,269.57,203.3
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,264.13,197.78
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,252.97,186.27
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,210.18,151.69
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,171.19,120.81
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,145.89,106.54
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,129.0,103.89
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,104.84,83.66
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,79.76,62.26
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,54.88,40.8
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,28.74,18.14
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,14.38,3.23
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,8.31,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,59.1,36.67
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,117.85,88.87
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,182.39,143.96
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,256.71,207.02
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,329.51,267.71
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,401.19,325.98
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,467.33,378.46
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,537.78,432.85
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,597.09,476.74
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,662.46,523.82
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,643.06,503.58
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,605.45,470.32
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,732.64,564.2
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,862.46,653.85
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,902.32,676.91
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,940.4,699.01
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,962.0,711.21
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,986.44,725.38
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,1007.09,735.54
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,1024.6,743.61
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,952.0,693.21
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,866.63,629.95
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,956.85,694.98
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,1025.53,737.13
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,1013.27,728.03
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,997.61,717.63
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,976.36,702.37
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,951.91,685.22
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,922.15,666.5
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,889.54,645.91
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,851.99,622.31
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,811.88,596.81
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,767.75,568.02
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,722.48,536.65
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,671.7,500.46
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,619.54,462.33
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,563.89,420.24
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,507.95,376.78
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,449.81,330.6
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,392.04,283.35
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,332.72,234.4
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,270.95,182.95
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,212.75,134.61
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,157.53,91.56
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,104.09,57.57
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,56.61,42.98
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,52.09,39.27
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,47.23,35.06
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,40.17,28.79
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,31.65,20.92
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,15.96,4.81
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,22.93,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,95.9,62.57
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,166.73,125.75
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,231.3,182.23
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,308.07,247.94
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,209.54,169.94
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,65.14,48.78
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,77.6,58.92
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,90.07,68.81
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,107.99,83.14
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,125.93,97.33
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,87.67,65.92
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,51.21,36.11
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,121.05,92.29
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,193.18,149.15
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,226.89,174.83
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,260.75,200.35
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,275.33,211.12
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,289.85,221.87
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,465.4,355.58
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,643.47,484.99
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,564.52,425.22
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,474.51,357.66
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,509.84,383.98
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,544.2,409.02
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,542.58,407.85
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,540.36,406.43
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,550.84,414.58
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,565.16,425.42
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,550.58,414.64
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,533.1,401.9
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,395.51,300.3
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,262.09,199.16
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,252.51,192.25
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,242.94,185.15
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,391.25,301.35
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,518.52,397.12
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,476.75,364.8
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,435.15,332.62
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,414.35,314.95
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,381.48,285.43
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,326.47,239.8
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,274.55,196.37
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,222.97,153.85
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,175.44,116.88
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,129.56,86.41
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,89.41,71.78
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,83.58,66.84
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,71.74,56.46
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,55.49,42.09
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,38.62,26.89
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,21.51,9.0
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.81,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,22.51,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,91.11,61.22
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,155.72,119.68
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,217.63,174.96
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,287.92,236.96
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,351.44,292.48
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,424.33,354.28
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,260.56,218.07
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,54.87,40.8
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,62.35,47.0
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,69.84,53.07
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,141.72,112.38
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,216.1,172.29
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,164.67,129.98
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,114.51,88.7
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,139.47,108.89
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,164.58,128.97
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,182.97,143.53
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,201.39,158.04
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,205.68,160.9
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,209.94,163.75
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,415.01,325.13
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,624.57,482.13
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,667.39,513.79
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,708.55,544.69
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,580.03,448.04
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,447.0,346.05
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,451.19,349.27
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,454.86,351.73
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,386.45,299.72
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,317.26,246.56
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,292.25,227.46
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,267.59,208.46
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,277.34,216.32
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,286.63,223.79
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,259.77,202.59
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,233.39,181.8
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,155.9,120.67
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,78.35,58.45
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,67.57,49.87
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,56.81,41.21
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,153.95,119.38
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,230.0,178.56
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,196.54,151.49
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,164.41,126.02
