Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,140.38,108.34
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,112.92,93.68
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,80.95,65.87
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,54.48,42.5
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,44.82,33.71
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,34.68,24.19
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,20.74,9.21
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,7.63,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,40.63,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,109.49,75.47
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,184.58,142.79
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,257.05,206.52
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,338.5,276.54
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,406.63,334.54
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,479.6,394.42
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,545.38,445.99
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,613.79,497.74
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,669.99,539.79
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,728.96,581.74
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,782.04,617.67
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,834.17,652.33
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,878.44,680.36
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,913.5,701.59
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,949.12,723.36
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,982.01,743.07
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,1007.56,757.39
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,1029.79,769.48
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,1046.02,777.61
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,1058.6,783.43
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,1064.43,786.44
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,1066.45,787.13
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,1063.15,782.98
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,1056.08,776.53
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,1042.32,767.37
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,1024.99,756.0
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,1002.29,739.72
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,976.27,721.37
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,944.78,700.52
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,910.28,677.64
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,871.67,652.17
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,830.43,624.74
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,784.47,593.58
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,736.47,560.01
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,684.61,521.85
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,631.42,481.72
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,575.09,438.04
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,518.24,392.71
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,455.51,341.8
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,396.16,291.94
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,335.23,240.17
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,276.02,189.08
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,216.6,138.76
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,155.84,90.36
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,101.31,54.55
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,51.7,39.47
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,47.73,36.17
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,44.35,33.2
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,38.06,27.53
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,31.4,21.24
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,19.92,8.93
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,9.53,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,41.33,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,109.9,75.83
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,185.29,142.16
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,255.93,203.72
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,334.62,270.84
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,402.96,327.41
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,476.21,385.52
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,541.32,435.0
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,608.8,484.25
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,667.66,526.44
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,724.08,564.24
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,776.3,597.71
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,827.52,629.81
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,871.73,657.45
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,913.88,683.42
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,949.34,704.67
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,974.09,718.73
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,1000.14,734.8
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,1022.97,748.77
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,1039.39,757.18
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,1052.24,763.4
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,1058.39,766.54
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,1060.8,767.47
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,1059.49,765.06
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,1054.42,760.4
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,1040.69,751.45
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1023.41,740.37
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,1001.73,725.1
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,976.71,707.79
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,945.31,687.76
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,910.91,665.73
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,872.37,640.84
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,831.19,614.02
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,785.71,584.04
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,738.15,551.53
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,686.7,514.37
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,633.87,475.26
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,577.57,433.13
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,517.89,387.22
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,458.13,339.13
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,398.83,290.0
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,338.39,239.28
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,279.65,189.28
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,220.05,139.24
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,158.79,91.0
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,104.12,55.8
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,54.45,41.31
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,49.68,37.37
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,45.98,34.17
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,39.75,28.63
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,33.18,22.48
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.73,9.67
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,21.5,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,61.01,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,133.07,91.75
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,214.12,162.35
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,283.6,222.98
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,361.64,289.14
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,429.26,345.12
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,501.21,402.17
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,562.12,448.57
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,626.58,495.7
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,683.63,533.75
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,740.5,569.54
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,790.32,599.29
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,838.55,627.13
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,880.89,651.56
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,914.03,669.54
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,946.33,687.33
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,975.57,703.0
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,999.95,716.93
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1021.0,728.83
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1034.65,734.72
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1044.6,738.47
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1049.79,741.53
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1051.25,742.45
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,986.72,700.74
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,902.8,639.73
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,900.7,640.07
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,896.05,638.03
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,856.61,612.78
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,816.43,586.99
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,793.7,572.84
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,769.29,557.28
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,743.59,540.89
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,715.88,522.87
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,659.28,483.53
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,606.01,446.1
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,575.21,425.35
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,541.68,401.81
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,497.08,369.02
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,451.89,335.07
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,422.16,311.06
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,378.12,273.9
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,306.62,220.23
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,259.1,187.12
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,215.75,153.45
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,174.58,122.33
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,136.75,96.03
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,101.21,80.39
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,85.3,67.25
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,69.5,53.86
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,54.04,40.51
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,37.94,26.29
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,23.5,11.87
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,20.81,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,58.27,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,130.64,90.94
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,210.73,160.56
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,279.93,220.71
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,357.67,286.27
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,425.56,341.84
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,497.88,398.26
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,561.07,444.25
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,623.62,487.38
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,682.15,529.06
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,740.69,568.92
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,792.75,602.84
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,843.67,635.38
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,880.26,656.24
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,920.96,679.6
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,955.9,698.74
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,988.02,715.84
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1013.7,730.08
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1036.02,742.2
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1051.3,748.46
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1062.9,752.54
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1068.23,753.64
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1069.73,752.52
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1067.41,748.44
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1061.26,742.2
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1047.39,732.9
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1029.88,721.57
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,1007.4,708.05
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,981.48,692.47
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,950.04,673.44
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,915.51,652.44
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,876.34,627.12
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,834.49,599.98
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,788.22,571.41
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,739.82,540.71
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,687.01,504.32
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,633.1,466.02
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,576.85,425.91
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,520.01,383.63
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,460.47,336.94
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,397.28,286.01
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,336.51,235.74
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,277.29,185.83
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,218.0,136.44
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,162.01,92.66
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,102.63,53.67
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,52.33,39.32
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,47.07,35.05
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,44.06,32.53
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,38.2,27.33
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,32.01,21.56
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.06,10.42
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,16.92,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,48.3,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,112.64,78.85
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,183.07,139.8
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,246.69,195.19
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,318.42,256.26
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,386.3,312.52
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,456.1,368.45
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,439.2,353.54
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,400.91,321.0
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,459.66,366.35
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,520.83,412.23
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,608.47,477.18
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,690.43,536.48
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,664.03,511.17
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,617.29,471.73
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,782.08,595.7
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,946.42,708.54
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,971.42,721.37
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,993.33,733.04
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1007.64,739.95
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1018.43,744.67
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,1024.07,747.62
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,1026.16,748.39
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,1018.84,741.68
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,1017.88,739.35
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,1004.15,730.21
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,987.09,719.06
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,964.93,703.24
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,939.71,685.52
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,909.3,665.77
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,876.13,644.14
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,677.04,502.79
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,491.78,362.63
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,543.39,402.94
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,583.55,433.29
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,476.72,354.92
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,382.21,284.96
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,429.12,321.6
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,457.37,341.56
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,427.1,316.43
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,381.78,277.66
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,324.69,230.41
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,269.7,184.32
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,215.0,139.28
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,163.69,99.41
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,113.94,66.92
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,69.5,53.74
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,61.43,47.07
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,54.96,41.54
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,46.12,33.82
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.85,25.43
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,24.22,12.9
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,13.34,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,46.12,30.42
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,81.9,61.09
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,126.89,99.21
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,169.03,134.64
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,212.7,170.88
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,260.13,209.55
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,159.78,127.43
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,49.28,35.02
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,39.04,26.46
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,28.82,17.94
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,31.16,19.72
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,33.5,21.49
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,47.98,33.07
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,62.48,44.57
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,59.7,42.24
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,56.93,39.93
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,151.46,114.61
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,248.05,189.02
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,290.5,220.44
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,332.89,251.42
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,302.42,228.22
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,272.27,205.37
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,171.46,128.52
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,72.18,51.3
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,108.49,79.77
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,144.73,107.88
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,107.36,78.83
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,70.24,49.82
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,146.23,109.26
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,221.52,167.05
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,298.69,225.44
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,371.57,279.56
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,302.98,228.84
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,236.83,179.45
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,305.68,232.39
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,369.89,280.47
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,248.85,189.68
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,132.42,100.11
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,147.11,112.12
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,161.12,123.42
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,122.93,93.81
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,84.75,63.65
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,117.61,90.25
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,146.28,113.43
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,125.69,97.68
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,106.02,86.42
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,88.23,71.2
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,70.39,55.64
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,52.37,39.74
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,34.1,23.45
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,19.49,9.58
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.77,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,13.49,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,33.07,4.01
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,93.39,65.2
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,155.82,118.51
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,211.93,167.01
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,273.61,219.39
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,259.22,208.73
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,224.61,179.85
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,365.32,294.88
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,526.03,422.28
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,562.6,448.87
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,598.26,474.48
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,570.68,449.0
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,544.07,423.85
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,578.47,447.27
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,611.44,469.11
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,686.14,524.34
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,775.31,588.41
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,800.22,603.42
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,823.36,617.27
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,753.62,561.91
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,679.38,503.49
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,852.35,632.63
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,1006.8,741.85
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,914.26,672.07
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,814.47,596.23
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,791.64,579.36
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,767.75,561.46
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,754.39,552.84
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,739.23,542.91
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,819.71,605.52
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,875.93,646.18
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,839.63,619.82
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,800.82,592.3
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,756.84,562.64
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,711.62,530.27
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,661.28,493.53
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,609.85,455.19
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,555.41,414.43
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,500.8,372.33
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,444.12,326.92
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,388.48,281.16
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,326.64,230.38
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,270.56,183.37
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,214.98,137.35
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,162.97,96.86
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,112.1,63.68
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,66.35,50.62
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,58.86,44.49
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,54.12,40.49
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,45.65,33.09
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.77,25.08
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.76,12.74
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,11.83,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,28.6,4.77
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,86.56,60.2
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,144.89,109.35
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,207.59,161.83
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,287.02,227.22
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,238.55,189.42
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,164.69,128.81
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,271.97,215.25
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,391.43,308.16
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,525.7,410.75
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,670.53,516.82
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,724.06,552.48
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,777.76,586.92
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,820.38,613.02
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,861.38,637.7
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,896.57,658.49
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,924.88,674.62
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,949.99,690.02
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,972.17,703.56
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,987.24,711.16
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,999.04,716.78
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,1004.95,720.19
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,1007.44,721.57
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,1000.97,715.92
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,991.11,708.29
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,978.53,700.13
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,962.79,690.06
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,938.95,675.13
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,912.58,658.59
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,724.37,527.23
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,540.7,392.31
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,671.74,492.97
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,773.58,568.76
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,730.95,538.63
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,687.02,507.89
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,637.48,472.49
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,588.35,436.58
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,524.59,388.92
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,467.3,345.46
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,395.92,291.81
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,340.66,250.59
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,303.34,221.38
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,263.79,189.58
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,223.52,158.74
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,186.65,131.58
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,148.41,102.13
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,97.56,76.8
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,88.96,69.88
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,77.33,60.1
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,62.02,46.89
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,46.13,32.9
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,27.8,16.04
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,9.16,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.67,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,12.98,0.13
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,43.62,28.68
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,75.6,55.8
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,113.09,87.34
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,158.8,125.28
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,199.27,158.38
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,242.13,192.78
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,377.0,301.15
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,532.67,421.68
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,588.86,462.17
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,646.15,502.87
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,697.74,538.2
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,744.02,569.16
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,787.66,597.59
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,829.99,624.62
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,859.95,642.22
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,887.06,657.73
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,913.68,673.04
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,937.8,686.51
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,950.39,691.83
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,959.77,695.14
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,904.81,654.1
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,847.15,611.45
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,770.03,555.43
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,692.06,498.38
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,721.17,519.33
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,753.5,541.53
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,641.76,463.22
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,535.18,387.48
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,501.31,364.08
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,468.3,340.83
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,504.85,367.85
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,537.8,391.68
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,497.13,362.88
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,459.26,336.17
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,486.64,357.47
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,503.5,370.18
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,476.3,350.59
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,445.28,327.66
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,340.13,250.88
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,253.33,188.05
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,279.14,203.16
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,281.72,196.46
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,222.18,154.51
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,181.31,129.47
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,148.75,107.32
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,119.76,95.22
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,94.67,74.61
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,75.96,58.94
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,60.63,45.74
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,44.7,31.75
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.22
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,15.76,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,42.0,13.88
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,97.7,68.36
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,159.37,120.01
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,166.4,129.21
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,158.55,124.35
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,131.9,102.88
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,103.06,78.72
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,146.71,113.59
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,191.66,148.71
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,327.91,256.23
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,467.33,361.83
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,373.18,287.23
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,259.97,197.76
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,207.52,157.03
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,155.88,116.54
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,156.26,116.44
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,156.7,116.31
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,100.75,73.15
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,45.76,30.33
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,384.41,289.41
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,731.47,527.6
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,805.27,575.69
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,885.67,628.98
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,858.45,608.3
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,823.66,583.93
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,742.17,528.21
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,656.3,468.78
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,669.85,479.56
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,681.31,488.2
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,679.8,488.07
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,672.98,484.48
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,555.05,402.7
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,445.68,325.04
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,512.65,376.19
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,567.73,417.06
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,424.4,313.89
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,294.47,218.45
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,342.06,254.65
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,377.59,280.4
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,373.44,276.37
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,360.63,264.22
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,322.5,232.77
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,281.31,197.56
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,224.28,156.49
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,177.96,126.0
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,149.98,107.64
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,120.24,95.8
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,101.3,80.34
