Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,188.48,124.07
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,143.44,93.32
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,103.16,72.73
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,85.77,67.55
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,80.83,63.37
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,67.11,51.61
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,52.87,39.09
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,35.55,23.58
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,18.45,4.47
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,25.19,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,67.57,38.84
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,126.7,90.91
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,190.86,144.93
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,121.67,93.68
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,35.28,23.64
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,43.66,30.53
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,52.06,37.26
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,30.18,19.15
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,8.35,1.18
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,9.28,1.92
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,10.22,2.66
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,95.39,70.98
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,184.11,139.94
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,197.44,149.74
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,210.87,159.71
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,350.48,265.5
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,485.2,363.23
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,503.34,375.19
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,532.5,395.35
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,307.26,230.48
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,95.66,68.77
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,97.59,70.39
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,99.51,71.81
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,197.51,146.46
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,295.72,219.08
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,311.22,230.13
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,326.43,241.17
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,377.22,278.24
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,421.49,310.15
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,422.87,311.17
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,423.83,312.07
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,467.59,344.55
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,507.85,374.02
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,302.53,225.23
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,101.69,73.36
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,110.41,80.38
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,119.06,87.2
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,251.06,188.48
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,366.32,273.86
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,387.01,287.77
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,383.66,279.87
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,318.52,230.22
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,274.32,198.51
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,232.52,164.34
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,189.83,130.19
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,149.68,102.24
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,112.95,81.53
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,93.34,73.81
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,80.64,63.23
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,66.3,50.94
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,51.38,37.87
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,36.64,24.53
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,19.25,5.56
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.58,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,16.7,6.34
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,36.08,23.45
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,55.85,40.15
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,79.64,59.91
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,103.83,79.7
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,130.28,101.2
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,163.71,128.02
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,241.79,190.58
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,334.88,263.33
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,439.46,344.05
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,544.08,422.68
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,553.58,426.03
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,557.39,425.4
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,598.57,454.37
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,639.42,482.59
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,563.84,423.69
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,482.06,360.13
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,491.74,366.53
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,500.81,372.18
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,474.79,351.69
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,448.38,331.1
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,438.71,323.78
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,428.9,316.34
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,466.65,342.86
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,503.5,368.25
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,557.95,407.38
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,615.79,448.23
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,674.11,490.75
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,730.79,531.44
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,645.78,470.84
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,567.5,414.65
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,457.94,336.72
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,354.51,261.48
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,376.44,278.26
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,396.42,293.19
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,447.08,331.78
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,486.45,361.1
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,468.69,348.97
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,445.71,332.34
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,353.97,264.18
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,277.83,208.26
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,234.04,176.03
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,199.01,150.32
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,195.66,144.65
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,191.6,137.77
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,159.1,115.18
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,130.16,97.3
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,109.08,86.85
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,92.19,72.68
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,76.25,59.12
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,56.08,41.66
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,36.07,24.06
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,14.84,3.43
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,18.56,7.68
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,43.41,29.03
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,68.96,50.46
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,103.45,78.87
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,136.69,106.05
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,227.53,179.86
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,332.31,263.64
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,361.58,285.27
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,387.6,303.83
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,287.35,224.34
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,171.08,130.48
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,238.34,182.67
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,318.07,242.85
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,339.72,258.22
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,361.13,273.45
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,263.99,199.28
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,163.28,121.57
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,189.78,141.83
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,216.35,161.84
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,319.38,238.56
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,415.9,308.28
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,370.22,274.3
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,317.1,235.08
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,334.86,247.62
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,352.35,259.73
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,324.06,238.95
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,295.99,218.39
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,323.77,238.82
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,351.05,258.67
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,372.78,274.51
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,390.19,287.22
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,415.74,306.07
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,439.5,323.51
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,401.72,296.25
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,365.14,269.89
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,395.68,293.12
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,418.42,310.09
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,372.83,276.81
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,327.01,243.37
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,316.16,235.54
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,302.92,225.45
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,268.56,200.11
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,235.65,175.68
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,209.95,154.86
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,186.12,135.33
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,155.65,113.72
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,127.68,95.38
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,106.59,84.4
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,92.88,72.96
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,74.38,57.32
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,55.49,41.01
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,36.87,24.65
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,17.64,5.54
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,9.26,1.01
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,20.87,11.06
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,32.5,20.87
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,46.01,32.1
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,59.73,43.31
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,83.14,62.29
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,106.61,81.03
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,68.41,49.88
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,32.52,20.7
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,46.97,32.24
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,61.45,43.69
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,148.19,112.05
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,238.12,180.95
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,227.39,172.04
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,216.7,163.36
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,420.95,319.66
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,611.77,459.07
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,558.62,417.02
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,491.49,365.75
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,569.91,422.38
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,636.95,469.5
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,449.52,334.26
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,249.51,185.45
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,553.14,413.18
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,829.55,604.68
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,507.22,378.08
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,180.52,133.28
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,339.43,252.61
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,492.05,362.16
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,671.62,498.68
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,823.24,611.31
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,791.36,588.84
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,757.1,565.16
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,716.57,536.09
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,674.91,505.81
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,577.45,431.95
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,496.99,370.32
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,484.23,362.11
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,459.2,343.49
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,330.49,247.12
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,236.17,177.42
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,260.07,193.7
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,272.12,198.44
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,167.19,121.34
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,78.23,57.21
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,67.94,49.35
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,57.66,41.31
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,47.39,34.84
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,37.14,26.12
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,27.83,18.13
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,18.54,10.06
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,11.11,3.54
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.7,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.91,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,17.66,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,43.55,24.79
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,91.65,65.4
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,150.18,113.97
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,139.06,107.62
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,120.11,93.05
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,63.93,47.22
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,12.05,4.3
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,32.04,20.66
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,52.08,36.82
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,65.17,47.13
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,78.27,57.33
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,110.69,82.72
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,143.52,108.04
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,86.31,62.86
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,30.75,18.81
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,255.64,195.43
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,489.37,369.69
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,508.11,382.19
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,537.68,402.92
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,345.57,260.0
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,163.34,120.72
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,163.32,120.73
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,163.26,120.58
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,233.33,173.23
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,303.27,224.69
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,268.22,198.45
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,233.43,172.5
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,211.15,155.81
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,189.01,139.18
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,178.71,131.42
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,168.5,123.73
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,215.86,159.33
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,262.39,193.81
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,249.89,184.47
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,237.51,175.37
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,392.25,291.48
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,531.42,389.5
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,456.97,334.16
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,395.2,289.06
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,402.4,292.63
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,389.33,277.46
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,336.56,235.64
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,285.9,195.05
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,234.66,154.19
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,186.74,117.43
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,139.52,85.75
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,97.06,64.57
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,77.05,59.56
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,70.06,53.76
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,60.68,45.9
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,53.03,39.18
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,37.91,25.74
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,22.29,9.48
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,22.48,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,56.58,33.82
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,112.3,80.82
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,173.26,131.47
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,121.77,93.56
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,48.33,34.28
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,79.09,59.36
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,110.63,84.55
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,194.78,152.02
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,279.22,218.05
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,252.25,195.54
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,214.17,164.41
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,197.59,150.67
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,181.02,136.99
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,259.87,197.2
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,351.72,265.31
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,489.52,367.4
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,619.55,460.14
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,583.63,431.59
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,533.95,394.09
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,612.99,449.79
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,680.9,496.09
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,607.16,442.37
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,523.44,381.73
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,631.98,459.85
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,728.85,527.23
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,854.54,619.74
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,954.16,688.46
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,933.15,672.72
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,909.39,656.17
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,880.74,637.79
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,849.62,617.75
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,814.13,594.71
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,776.6,570.17
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,734.78,542.61
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,691.43,513.09
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,643.58,478.48
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,593.6,441.7
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,543.05,403.64
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,492.55,364.68
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,422.81,311.24
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,370.99,271.88
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,332.24,239.0
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,283.43,195.85
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,232.51,154.39
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,184.78,117.07
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,137.86,84.74
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,95.09,62.94
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,74.47,57.74
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,67.79,52.13
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,59.11,44.71
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,49.97,36.63
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,37.94,25.8
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,23.08,10.38
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,17.63,7.4
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,35.89,23.44
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,54.55,39.31
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,77.48,58.41
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,100.6,77.35
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,118.14,91.56
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,135.8,105.59
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,140.97,109.1
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,145.98,112.39
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,207.15,160.8
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,279.99,217.12
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,399.18,308.59
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,514.78,394.22
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,620.87,471.68
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,734.24,551.74
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,762.16,567.91
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,787.73,582.9
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,781.55,575.48
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,762.68,559.91
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,651.53,478.91
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,537.27,394.39
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,494.8,363.84
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,452.35,332.76
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,400.62,294.94
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,342.59,252.34
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,485.08,356.13
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,622.47,451.85
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,524.25,382.06
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,434.08,317.65
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,500.95,366.61
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,565.18,412.11
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,683.76,502.98
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,774.92,570.68
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,733.17,541.45
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,689.84,510.86
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,613.8,454.54
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,550.57,407.01
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,528.54,392.53
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,494.78,367.35
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,438.08,322.63
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,386.25,280.61
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,332.76,236.64
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,281.16,193.62
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,229.91,151.81
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,183.0,115.23
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,136.49,83.18
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,93.71,61.35
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,74.02,57.46
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,69.19,53.53
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,60.18,45.81
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,50.68,37.41
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,38.32,26.21
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,23.09,10.72
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,18.55,9.88
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,33.43,22.21
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,57.67,41.98
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,82.04,61.43
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,104.65,79.25
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,127.36,96.92
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,274.0,211.94
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,432.71,329.81
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,583.21,442.61
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,745.22,559.66
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,794.14,592.58
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,842.41,625.69
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,868.38,643.08
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,893.8,660.21
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,923.96,680.8
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,951.66,698.63
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,959.01,701.07
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,963.29,701.65
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,969.43,702.04
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,978.9,704.46
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,967.73,696.55
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,953.4,686.92
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,926.9,668.25
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,905.66,653.18
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,879.28,635.6
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,850.23,616.36
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,816.42,594.44
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,780.16,570.85
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,740.26,544.3
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,696.58,513.46
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,649.31,479.9
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,600.95,444.8
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,550.08,407.28
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,498.9,368.37
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,445.24,326.5
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,391.92,283.6
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,332.78,235.6
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,278.95,190.68
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,225.11,146.05
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,174.17,105.43
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,124.79,70.94
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,79.74,48.48
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,60.91,46.46
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,59.61,45.4
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,52.59,39.39
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,45.21,32.82
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,33.81,22.59
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,21.89,10.23
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,17.09,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,38.32,21.99
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,80.16,57.39
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,122.79,93.15
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,172.58,134.59
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,222.28,175.52
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,156.37,123.21
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,78.58,59.02
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,97.4,74.02
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,116.25,88.67
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,99.31,74.79
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,82.95,61.46
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,90.52,67.18
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,98.16,72.86
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,196.09,149.42
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,296.49,225.33
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,393.65,297.01
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,481.89,360.11
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,499.38,371.85
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,527.68,391.5
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,295.14,221.77
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,76.79,54.41
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,212.16,158.55
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,348.93,259.62
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,539.31,397.91
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,708.75,514.95
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,539.93,395.82
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,363.27,267.88
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,244.08,180.94
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,126.49,92.25
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,90.8,65.04
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,55.23,37.55
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,46.3,30.64
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,37.39,23.71
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,35.5,22.32
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,33.61,20.92
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,31.73,19.47
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,29.84,18.03
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,26.1,15.14
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,22.35,12.24
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,23.27,13.06
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,24.19,13.89
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,41.41,27.91
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,58.65,42.01
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,106.5,80.5
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,149.02,114.45
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,130.27,100.04
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,112.19,86.05
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,94.06,75.13
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,76.25,60.02
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,59.43,45.59
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,42.4,30.71
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,17.38
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,3.24
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,24.58,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,65.48,40.45
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,115.73,83.23
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,180.74,136.84
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,240.5,186.11
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,308.06,240.56
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,366.83,287.44
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,429.88,336.26
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,488.24,379.83
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,554.18,427.51
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,607.43,465.3
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,661.17,502.66
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,709.24,535.76
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,756.68,567.31
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,670.46,501.84
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,550.11,411.18
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,626.73,465.49
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,693.9,510.71
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,821.08,601.7
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,941.67,681.62
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,957.42,688.74
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,970.08,695.13
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,976.07,698.16
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,978.8,699.31
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,874.29,628.39
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,757.01,544.36
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,734.25,529.07
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,706.28,509.56
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,736.54,530.91
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,758.9,546.3
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,807.87,584.04
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,838.81,607.65
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,744.07,540.35
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,656.41,476.51
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,650.02,474.5
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,636.23,466.39
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,575.63,423.44
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,518.88,382.96
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,514.57,381.69
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,491.04,364.05
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,416.78,307.73
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,363.35,268.02
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,326.08,238.26
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,285.51,204.92
