Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,237.19,162.35
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,181.07,113.25
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,133.9,80.27
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,91.28,58.27
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,69.92,54.21
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,65.32,50.47
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,57.36,43.64
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,48.98,36.19
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.5,24.94
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,24.68,12.75
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,6.2,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.04,3.38
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,24.13,13.97
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,36.23,24.3
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,50.78,36.58
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,65.67,48.96
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,75.06,56.62
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,84.48,64.17
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,230.8,183.73
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,388.59,307.07
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,409.44,321.29
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,437.37,341.09
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,382.11,296.11
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,309.61,237.88
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,259.65,199.17
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,202.87,154.79
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,265.09,202.03
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,338.53,256.11
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,406.39,305.89
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,474.48,354.89
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,420.06,313.9
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,365.81,273.27
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,349.53,261.37
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,343.04,256.47
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,519.85,386.66
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,676.24,496.52
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,733.05,536.29
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,780.17,569.61
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,801.18,583.52
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,820.34,596.19
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,737.31,537.41
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,659.71,482.23
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,626.76,459.52
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,594.77,437.03
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,613.37,452.2
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,622.34,459.61
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,624.17,463.26
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,610.74,454.65
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,519.08,385.16
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,454.23,335.75
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,433.82,319.29
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,395.41,285.83
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,339.38,239.84
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,284.7,194.13
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,226.87,149.4
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,187.2,121.49
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,133.35,78.98
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,72.95,40.8
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,48.95,36.46
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,46.47,34.4
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,42.09,30.62
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,37.44,26.42
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,29.71,19.37
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,21.51,10.66
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,33.3,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,78.93,49.33
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,124.91,90.51
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,178.3,136.09
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,228.16,178.55
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,281.76,222.76
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,278.32,221.16
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,263.51,209.22
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,346.41,274.21
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,429.03,336.76
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,561.57,436.89
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,694.0,531.24
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,741.06,560.67
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,781.54,586.09
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,686.21,516.16
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,541.64,406.41
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,597.57,446.78
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,665.49,492.95
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,649.08,478.96
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,641.33,471.49
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,686.1,501.48
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,740.14,536.49
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,794.75,573.4
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,854.97,613.01
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,929.58,666.8
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,985.71,700.74
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,973.41,690.66
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,957.93,679.52
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,937.57,665.74
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,914.34,650.28
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,838.72,601.26
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,762.15,545.89
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,709.7,511.23
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,659.63,477.38
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,637.08,463.44
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,609.92,445.78
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,593.15,435.54
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,570.47,420.39
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,437.32,324.28
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,331.51,247.0
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,374.86,278.73
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,392.88,285.54
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,268.19,194.86
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,201.19,152.2
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,208.82,153.16
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,198.02,138.34
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,157.38,108.41
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,118.2,83.85
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,92.88,73.64
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,79.25,62.23
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,66.03,51.0
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,52.28,39.02
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,38.34,26.61
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,23.93,12.66
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,13.82,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,25.55,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,59.04,36.46
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,99.18,71.9
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,144.43,110.55
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,189.39,149.06
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,237.7,189.58
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,287.36,230.19
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,339.46,271.63
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,323.48,257.41
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,305.49,240.79
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,301.64,236.24
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,303.79,236.04
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,203.39,156.9
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,101.03,75.08
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,270.67,208.47
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,443.03,337.75
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,526.78,398.22
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,601.17,451.02
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,673.02,502.12
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,734.49,545.37
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,773.1,571.47
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,819.2,602.3
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,769.91,565.48
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,717.91,527.05
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,765.16,561.44
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,802.09,588.1
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,763.02,559.43
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,719.15,527.8
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,696.29,511.9
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,673.11,495.6
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,654.76,482.98
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,635.9,469.94
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,660.84,490.46
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,677.63,504.69
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,597.6,446.49
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,526.34,394.2
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,557.83,420.29
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,574.05,433.51
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,495.0,373.59
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,430.46,324.61
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,237.42,179.68
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,52.16,36.09
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,162.92,122.68
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,256.51,193.16
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,216.93,163.31
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,177.49,134.34
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,152.5,115.59
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,128.23,97.84
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,108.06,86.98
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,90.91,72.5
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,73.71,57.82
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,56.15,42.5
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,40.08,28.2
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,22.23,11.55
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,11.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,38.65,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,92.26,57.83
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,147.47,106.36
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,216.53,164.81
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,277.93,217.56
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,346.23,274.78
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,407.71,325.31
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,472.89,377.17
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,532.62,423.42
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,594.2,469.76
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,645.98,507.53
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,699.79,544.58
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,749.27,578.05
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,797.87,610.58
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,839.4,638.23
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,878.97,664.34
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,905.62,680.05
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,936.25,698.48
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,960.91,714.2
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,982.48,727.91
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,893.72,663.62
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,771.83,569.49
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,907.9,672.46
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,1020.31,748.35
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,802.22,595.48
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,551.36,406.63
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,549.4,406.1
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,546.79,404.29
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,764.48,569.7
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,942.21,692.77
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,706.04,525.56
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,475.83,350.68
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,591.62,439.21
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,691.62,512.84
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,658.26,490.43
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,622.3,466.28
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,631.13,475.47
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,625.61,472.55
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,573.46,431.87
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,520.61,389.98
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,457.89,340.03
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,399.14,292.37
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,338.39,243.59
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,285.69,201.21
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,235.58,159.68
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,188.41,121.89
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,143.63,89.94
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,102.59,67.32
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,65.7,50.61
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,46.34,34.27
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,42.36,30.92
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,38.14,27.16
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,30.89,20.56
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,23.21,12.52
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,13.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,43.31,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,103.81,65.15
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,161.8,116.83
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,231.64,176.55
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,294.58,231.12
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,364.18,289.73
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,426.04,340.62
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,491.28,392.35
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,548.54,435.56
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,608.69,479.31
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,662.26,517.63
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,715.61,553.72
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,763.68,585.42
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,810.44,615.77
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,844.8,637.73
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,882.58,661.97
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,915.27,681.46
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,945.23,699.01
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,968.89,713.13
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,989.36,725.17
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,1003.55,731.99
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,1014.27,736.64
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,1019.95,739.27
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,1022.03,739.72
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,1019.03,735.55
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,1012.46,729.25
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,999.47,720.4
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,983.2,709.57
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,962.4,695.9
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,938.62,680.37
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,909.61,661.44
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,877.75,640.64
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,841.62,616.94
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,803.09,591.53
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,761.46,563.86
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,717.82,534.1
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,669.04,498.72
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,619.41,461.98
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,567.72,422.79
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,515.41,382.13
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,457.27,336.28
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,402.78,291.82
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,346.51,245.42
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,291.58,199.26
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,236.64,153.02
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,179.49,106.85
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,127.3,69.46
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,78.99,43.89
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,51.74,38.58
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,49.41,36.74
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,45.17,33.19
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,40.68,29.21
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,32.62,21.89
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,23.4,12.66
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,36.47,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,85.92,53.96
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,140.2,100.88
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,205.59,155.59
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,264.94,205.82
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,334.63,263.06
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,395.16,311.77
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,459.48,361.8
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,517.91,405.0
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,578.2,448.02
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,632.35,486.99
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,686.75,525.08
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,733.62,555.09
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,776.57,581.91
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,816.97,607.49
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,855.54,631.59
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,887.64,650.31
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,917.14,667.25
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,787.04,575.61
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,621.31,453.55
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,597.96,436.14
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,563.13,409.99
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,572.95,416.52
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,582.13,422.38
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,805.45,584.39
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,986.02,703.04
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,974.81,694.11
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,960.52,685.06
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,940.61,672.91
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,917.91,658.99
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,891.08,641.67
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,861.54,622.61
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,826.92,600.5
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,790.01,576.74
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,748.98,550.04
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,706.3,520.59
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,660.26,488.0
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,612.59,453.44
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,560.84,414.81
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,508.65,374.82
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,454.48,332.4
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,400.79,289.13
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,346.09,244.5
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,288.42,196.88
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,234.27,151.75
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,182.73,110.28
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,131.99,74.11
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,85.28,49.21
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,59.03,44.46
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,57.53,43.27
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,52.4,39.01
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,45.73,33.22
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,35.98,24.49
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,25.78,14.47
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,13.04,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,31.99,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,74.95,46.31
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,131.39,94.1
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,193.49,145.75
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,252.32,194.93
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,318.32,248.88
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,377.62,296.32
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,445.18,348.48
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,503.2,392.03
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,563.36,435.91
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,616.79,474.32
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,670.59,512.16
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,717.41,543.02
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,763.38,572.35
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,804.53,598.48
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,840.38,620.79
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,675.14,500.87
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,458.5,338.48
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,603.47,444.55
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,751.26,546.08
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,763.11,550.6
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,773.13,555.02
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,746.86,535.21
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,710.48,509.11
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,851.65,610.64
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,967.83,688.22
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,956.24,679.56
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,941.72,670.43
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,888.41,633.99
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,834.46,594.27
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,790.83,566.13
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,747.05,537.46
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,733.12,529.09
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,716.57,518.57
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,663.76,482.62
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,612.4,447.36
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,575.0,422.19
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,535.66,394.88
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,524.99,387.59
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,499.99,368.23
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,447.68,327.55
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,396.28,286.67
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,334.33,239.93
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,290.74,208.18
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,245.73,172.59
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,202.5,139.03
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,162.88,110.87
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,126.41,88.91
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,99.5,78.75
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,86.73,68.3
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,72.67,56.44
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,58.03,43.77
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,42.8,30.26
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,28.24,16.5
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,14.52,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,32.07,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,80.1,50.07
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,131.98,94.57
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,193.88,145.88
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,252.64,194.87
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,318.78,248.69
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,381.2,298.02
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,444.5,346.35
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,503.15,389.87
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,564.08,433.68
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,616.99,470.69
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,670.23,507.02
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,718.09,537.97
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,765.29,567.77
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,802.43,591.59
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,840.91,616.26
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,874.46,636.27
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,905.74,654.71
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,819.03,594.22
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,708.75,513.1
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,738.96,533.46
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,768.1,551.93
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,667.02,480.95
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,565.12,408.45
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,699.05,504.74
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,813.09,583.84
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,796.06,571.07
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,777.67,558.36
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,733.26,526.54
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,687.33,493.74
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,783.88,568.21
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,851.74,617.57
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,741.88,540.15
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,641.69,465.55
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,531.48,388.6
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,431.07,316.62
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,484.98,358.01
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,525.38,387.85
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,522.0,386.59
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,499.87,369.86
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,447.49,328.69
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,396.38,287.66
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,338.52,242.35
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,288.67,203.28
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,240.34,162.75
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,189.72,121.16
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,146.9,91.33
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,108.67,70.91
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,79.1,61.44
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,70.07,54.05
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,61.92,47.16
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,53.31,39.64
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,40.21,28.05
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,27.86,16.3
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,14.27,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,37.01,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,87.83,54.61
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,140.77,100.37
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,204.75,153.68
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,266.38,205.51
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,332.48,259.82
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,391.87,307.39
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,454.91,356.15
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,426.91,333.03
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,366.16,284.12
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,403.44,311.62
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,440.33,337.8
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,475.79,361.93
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,521.3,392.61
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,511.26,382.33
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,508.48,377.41
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,532.1,391.99
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,554.52,405.41
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,760.82,554.35
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,946.4,674.59
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,778.68,558.61
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,560.89,402.09
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,792.17,569.08
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,983.3,691.86
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,880.24,621.77
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,755.83,533.42
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,761.61,538.59
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,765.51,541.41
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,848.71,603.01
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,911.01,643.88
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,884.27,626.58
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,854.8,608.41
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,746.3,535.38
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,647.69,463.85
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,611.26,439.92
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,575.27,415.53
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,602.09,439.13
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,605.69,444.42
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,555.06,406.96
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,503.99,368.46
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,450.68,327.22
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,398.22,285.45
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,344.32,241.96
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,287.35,195.42
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,234.6,151.99
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,185.08,112.59
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,135.55,77.32
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,90.06,52.53
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,62.74,47.35
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,61.33,46.26
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,54.79,40.77
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.9,34.77
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,37.43,25.53
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,26.49,15.16
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,13.4,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,30.81,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,71.99,44.17
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,126.81,90.46
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,187.06,140.55
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,244.99,188.98
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,310.0,242.22
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,199.4,156.8
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,62.33,45.13
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,172.89,134.2
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,297.49,230.74
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,375.52,290.35
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,469.1,360.13
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,522.93,398.01
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,578.18,436.33
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,701.19,526.81
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,828.9,614.97
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,572.35,430.21
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,261.98,194.33
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,612.18,459.81
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,933.51,677.94
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,947.78,682.56
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,958.86,687.85
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,965.68,691.5
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,969.29,693.25
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,965.66,690.5
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,958.77,685.84
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,947.91,678.38
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,934.12,669.16
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,913.91,655.91
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,891.3,641.2
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,864.52,623.82
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,835.44,604.95
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,803.52,583.01
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,767.36,557.39
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,727.0,529.79
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,685.3,500.84
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,637.73,466.84
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,591.57,433.28
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,506.32,371.37
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,438.43,321.8
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,399.57,293.2
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,361.16,264.25
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,335.77,242.01
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,300.22,209.69
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,251.31,170.63
