Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,205.42,135.02
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,160.65,103.51
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,120.26,80.34
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,91.91,71.81
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,88.28,69.04
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,75.92,58.72
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,63.07,47.66
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,46.51,33.19
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,30.55,18.51
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,15.76,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,27.23,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,62.63,38.22
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,110.96,78.87
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,167.48,125.54
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,133.29,101.79
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,82.93,62.04
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,239.08,188.22
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,412.7,323.93
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,377.85,295.03
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,327.18,253.45
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,363.06,280.13
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,398.51,305.72
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,510.32,389.22
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,631.24,476.02
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,668.4,500.56
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,704.46,524.57
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,645.12,478.01
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,577.49,425.71
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,627.57,461.16
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,688.33,502.61
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,761.27,552.99
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,843.11,607.85
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,832.07,598.47
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,812.32,584.22
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,776.5,558.4
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,739.22,531.55
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,778.29,560.14
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,814.18,585.81
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,806.98,579.89
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,794.92,571.13
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,780.18,561.68
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,763.62,550.97
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,678.29,491.1
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,600.15,435.57
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,622.19,454.01
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,634.3,464.43
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,594.71,436.6
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,554.28,407.89
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,516.74,381.56
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,476.77,352.5
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,430.41,317.1
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,384.08,280.88
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,329.36,239.28
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,280.84,203.43
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,242.05,174.31
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,202.61,145.46
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,169.74,121.83
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,138.99,101.44
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,113.05,89.43
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,96.37,75.85
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,76.41,59.16
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,60.3,45.36
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,45.09,31.96
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,29.37,17.55
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,15.07,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,30.78,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,72.05,43.86
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,128.21,91.08
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,190.43,142.68
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,250.9,193.13
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,323.44,252.45
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,239.22,187.81
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,121.7,92.51
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,256.06,200.11
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,400.19,311.26
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,531.08,412.0
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,675.06,518.74
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,624.64,475.52
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,549.0,414.1
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,534.21,401.53
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,525.64,392.89
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,592.04,439.87
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,671.05,494.04
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,628.1,461.03
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,592.56,433.49
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,796.18,582.7
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,974.21,700.44
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,832.55,601.44
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,656.91,472.71
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,660.36,474.72
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,662.77,475.08
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,712.05,510.14
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,762.74,545.35
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,708.07,506.93
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,652.46,468.17
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,765.58,554.68
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,849.14,614.53
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,815.32,591.94
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,779.32,568.59
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,739.58,542.34
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,698.2,513.52
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,650.86,479.53
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,603.22,444.65
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,519.18,381.59
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,457.9,335.2
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,415.23,303.57
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,373.11,271.66
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,333.31,240.95
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,292.13,208.39
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,238.83,169.56
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,202.1,144.7
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,168.83,120.59
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,136.94,99.17
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,111.23,87.54
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,95.13,74.5
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,78.82,60.93
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,62.02,46.61
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,47.07,33.47
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,29.36,17.53
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,15.14,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,25.82,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,62.9,38.39
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,112.51,79.99
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,171.32,128.58
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,234.43,180.89
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,299.97,234.65
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,271.76,213.9
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,227.45,178.19
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,230.64,179.91
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,238.66,184.93
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,262.73,202.91
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,286.56,220.44
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,311.71,238.4
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,336.74,256.0
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,341.94,258.77
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,346.49,261.1
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,311.49,233.65
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,267.81,199.9
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,358.82,266.72
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,441.61,325.36
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,529.8,387.51
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,628.1,454.48
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,502.19,365.12
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,386.8,281.84
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,360.55,262.72
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,343.32,249.73
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,537.7,389.82
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,712.36,509.38
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,824.68,592.9
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,906.12,650.29
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,879.16,632.93
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,849.59,614.54
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,816.62,593.75
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,781.25,571.17
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,741.48,544.99
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,700.06,516.24
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,599.47,441.36
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,520.84,381.71
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,523.51,385.89
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,505.91,372.66
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,452.69,330.83
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,400.3,288.68
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,326.1,233.66
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,282.11,203.93
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,244.14,167.47
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,187.95,115.2
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,139.16,80.08
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,94.48,55.09
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,63.24,47.68
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,60.3,45.41
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,54.66,40.68
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,48.55,35.35
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.52,26.41
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,28.03,16.53
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,14.16,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,23.91,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,54.21,32.57
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,106.22,75.72
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,162.59,122.2
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,219.27,169.13
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,290.68,227.22
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,348.25,273.52
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,410.34,322.15
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,470.06,367.96
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,537.86,418.54
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,590.92,457.58
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,644.68,496.38
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,697.68,533.42
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,751.36,569.2
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,792.11,594.87
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,831.32,619.23
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,864.14,639.17
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,899.11,660.55
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,924.19,675.97
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,946.44,689.58
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,964.01,698.69
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,969.96,700.25
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,976.91,703.89
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,980.53,705.44
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,980.54,703.58
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,977.21,699.7
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,966.49,692.1
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,952.67,682.63
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,933.68,669.91
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,911.87,655.45
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,885.44,638.01
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,856.3,618.83
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,822.83,595.55
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,786.93,570.71
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,746.92,544.21
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,704.99,515.41
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,659.61,482.94
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,612.9,448.86
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,560.81,411.11
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,509.9,373.02
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,456.64,331.38
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,403.67,288.86
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,349.27,244.91
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,296.16,201.08
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,237.74,153.07
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,185.98,111.46
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,135.74,75.22
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,89.31,49.32
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,56.13,41.54
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,53.64,39.63
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,49.21,35.93
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,44.5,31.81
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,35.79,24.11
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.24,15.96
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,26.43,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,70.11,42.51
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,125.87,89.4
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,188.04,140.83
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,168.7,129.74
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,128.57,98.91
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,281.69,221.87
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,447.23,351.16
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,509.09,397.84
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,574.12,445.92
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,627.12,484.48
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,680.36,522.03
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,727.76,552.84
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,777.18,584.56
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,817.22,609.07
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,855.36,632.01
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,889.17,651.77
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,913.65,665.18
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,937.18,679.35
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,957.74,691.59
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,972.75,699.19
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,984.47,704.76
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,990.84,708.12
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,993.76,709.42
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,990.26,705.31
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,983.31,699.16
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,972.57,692.16
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,958.68,683.25
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,939.05,669.36
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,916.64,653.8
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,889.22,636.38
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,859.1,617.19
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,825.24,595.47
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,789.11,572.13
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,749.12,545.86
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,707.22,517.22
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,660.96,484.38
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,612.18,449.08
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,561.5,412.34
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,510.32,374.09
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,457.29,332.62
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,404.71,290.41
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,350.8,246.74
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,293.83,200.05
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,239.98,155.41
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,188.58,114.04
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,138.56,77.88
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,92.42,51.9
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,58.79,43.76
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,56.04,41.64
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,51.73,38.05
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,46.25,33.28
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.34,25.4
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,28.02,16.63
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,14.15,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,30.06,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,84.09,51.33
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,137.15,97.07
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,201.63,150.55
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,267.05,205.21
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,340.02,265.15
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,400.53,314.07
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,464.72,364.22
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,447.94,349.71
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,408.82,317.18
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,544.68,422.0
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,692.44,530.15
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,741.05,560.53
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,788.94,590.36
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,823.26,610.39
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,861.1,632.58
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,894.6,651.85
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,925.67,669.36
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,949.44,683.03
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,970.14,694.76
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,985.61,701.76
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,997.75,706.7
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,1003.98,709.02
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,1006.66,709.23
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,1004.81,705.75
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,999.42,700.22
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,987.62,691.82
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,972.53,681.51
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,952.47,667.32
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,929.41,651.41
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,902.03,633.3
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,871.76,613.42
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,837.49,591.9
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,800.67,568.69
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,759.55,542.55
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,716.4,514.89
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,669.77,482.96
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,621.75,449.22
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,571.13,412.74
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,519.67,374.55
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,465.38,333.17
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,411.16,290.54
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,350.76,242.76
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,295.94,197.91
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,240.57,152.25
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,187.34,109.52
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,135.27,71.94
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,82.11,41.3
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,45.96,32.88
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,44.12,31.49
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,40.87,28.87
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,37.45,25.92
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,31.11,20.26
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,24.41,13.82
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.02,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,29.43,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,82.55,49.83
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,135.36,95.36
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,199.52,148.62
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,182.3,139.97
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,142.72,110.14
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,291.94,229.82
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,454.03,356.2
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,511.79,399.15
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,571.42,442.55
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,624.03,479.29
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,676.85,514.73
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,594.35,448.86
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,472.86,354.18
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,663.21,495.74
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,851.25,622.08
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,884.88,638.13
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,908.98,649.08
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,933.34,661.28
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,954.78,671.36
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,971.6,676.98
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,985.28,680.49
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,992.21,682.98
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,995.7,683.56
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,991.66,679.33
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,984.1,673.23
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,972.96,667.37
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,958.74,659.73
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,940.27,649.01
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,918.97,636.51
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,892.57,621.39
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,863.44,604.5
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,830.39,584.99
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,794.86,563.71
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,754.41,538.53
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,712.07,511.0
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,665.39,479.52
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,616.31,445.56
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,565.73,409.29
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,514.67,371.62
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,460.89,331.04
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,407.83,289.72
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,353.54,246.72
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,296.13,200.54
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,242.66,157.05
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,192.39,117.22
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,142.4,81.29
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,96.5,55.15
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,63.8,47.9
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,62.52,47.05
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,56.04,41.76
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,49.22,35.94
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.22,27.12
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.75,17.4
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.52,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.72,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,11.11,2.52
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,21.8,11.89
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,32.5,20.91
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,46.01,32.12
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,59.72,43.3
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,71.61,52.89
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,83.51,62.34
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,166.73,128.61
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,251.04,193.54
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,335.84,257.98
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,417.34,318.24
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,489.88,369.54
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,555.52,414.73
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,687.78,510.54
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,826.06,604.0
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,855.14,619.56
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,885.7,637.09
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,910.33,652.0
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,932.24,665.26
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,947.9,675.22
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,960.44,683.34
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,896.85,640.33
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,815.12,581.74
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,900.21,643.51
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,969.12,687.82
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,957.99,679.94
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,943.77,670.97
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,925.7,659.64
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,904.81,646.58
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,878.05,629.34
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,848.71,610.49
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,618.74,452.04
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,408.43,297.01
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,568.47,419.57
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,698.26,513.05
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,580.66,425.52
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,488.91,356.89
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,508.58,373.89
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,507.7,372.79
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,455.9,332.35
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,404.14,291.1
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,350.31,247.99
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,293.34,201.6
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,240.41,157.6
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,189.56,116.31
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,144.1,86.34
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,111.44,71.46
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,77.83,60.17
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,69.57,53.37
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,60.36,45.67
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,50.63,37.29
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.54,27.53
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.92,16.85
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,14.1,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,27.66,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,78.08,46.8
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,129.62,91.29
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,192.19,142.82
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,250.36,190.97
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,319.58,246.65
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,378.84,293.41
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,441.93,341.4
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,499.79,384.42
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,559.95,427.81
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,612.65,464.81
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,665.59,500.79
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,635.3,473.87
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,582.34,431.28
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,713.62,524.29
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,837.9,603.39
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,871.01,620.62
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,901.75,637.15
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,919.21,645.89
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,941.0,657.43
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,957.78,665.25
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,971.44,671.25
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,978.38,674.66
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,981.95,676.22
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,980.18,674.14
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,975.02,670.18
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,964.58,664.51
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,951.02,657.03
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,933.15,647.63
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,912.41,636.38
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,886.09,621.0
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,857.01,603.82
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,823.99,583.27
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,788.49,560.92
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,748.79,537.43
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,707.1,511.71
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,659.1,478.75
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,610.23,444.34
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,560.41,408.38
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,510.18,371.04
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,457.93,331.1
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,402.52,287.79
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,348.47,244.77
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,295.93,201.99
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,243.7,159.2
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,194.37,119.83
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,145.44,84.42
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,100.61,58.57
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,66.11,49.83
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,63.18,47.61
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,57.1,42.65
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,50.7,37.19
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.75,28.41
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,30.35,18.74
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,25.91,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,68.98,40.58
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,124.7,87.94
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,186.8,139.11
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,244.88,187.63
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,310.61,241.4
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,373.15,291.28
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,436.75,340.37
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,494.46,382.69
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,554.44,425.03
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,607.78,461.36
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,661.54,496.59
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,709.02,525.71
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,755.79,553.3
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,793.85,575.55
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,833.1,598.18
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,865.91,614.97
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,896.34,629.91
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,921.23,643.89
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,943.3,656.18
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,959.86,663.81
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,973.3,669.64
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,980.56,673.22
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,975.65,669.67
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,976.52,670.06
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,974.07,668.4
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,963.67,662.68
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,950.17,655.2
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,931.47,644.6
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,910.01,632.32
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,883.96,616.61
