Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,855.2,599.2
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,821.72,578.05
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,785.86,555.28
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,746.28,531.73
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,704.79,505.84
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,660.67,475.79
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,614.64,443.65
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,565.26,408.17
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,511.98,369.0
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,458.69,328.74
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,405.59,287.29
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,350.95,244.0
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,297.51,200.57
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,243.63,156.3
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,187.42,111.4
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,136.76,74.61
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,89.74,47.67
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,52.04,37.93
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,49.35,35.87
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,45.57,32.82
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,41.56,29.38
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,34.52,23.13
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.37,15.49
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.3,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,28.23,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,79.76,47.03
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,131.55,92.29
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,194.66,144.61
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,256.23,196.32
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,323.51,251.8
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,382.41,299.33
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,445.11,348.19
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,503.23,392.11
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,563.43,436.13
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,616.02,473.04
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,668.85,508.59
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,714.81,537.78
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,762.09,567.33
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,802.61,591.76
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,841.35,614.67
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,874.27,633.45
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,897.7,645.92
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,922.08,660.74
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,943.59,673.73
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,960.07,682.2
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,973.39,688.74
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,980.45,692.84
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,984.13,694.97
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,983.99,693.79
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,980.46,690.58
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,969.59,683.91
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,955.55,675.35
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,937.14,664.4
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,915.84,651.6
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,889.41,634.89
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,860.21,616.38
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,826.61,593.96
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,790.53,569.85
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,750.64,545.13
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,708.75,518.45
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,661.47,484.75
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,612.39,449.15
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,562.45,412.29
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,512.0,374.06
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,458.97,333.0
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,406.54,291.27
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,353.01,248.15
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,296.42,201.98
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,243.28,158.13
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,192.99,117.72
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,143.28,81.47
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,97.39,54.76
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,61.23,45.58
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,59.03,43.95
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,53.75,39.59
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,47.63,34.31
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.38,26.2
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.72,17.29
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,28.08,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,79.46,46.52
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,131.66,92.26
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,195.42,145.05
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,258.84,198.11
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,328.7,255.53
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,388.44,303.73
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,451.98,353.23
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,428.18,333.35
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,380.53,294.21
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,521.39,402.16
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,675.78,513.74
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,724.34,543.87
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,772.26,573.66
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,698.8,517.44
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,595.55,437.28
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,596.4,436.1
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,605.86,440.03
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,663.9,479.54
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,711.13,511.15
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,712.09,509.21
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,711.11,506.37
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,719.56,512.74
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,726.95,518.39
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,867.56,618.7
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,983.49,692.72
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,851.65,604.29
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,700.11,495.57
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,717.33,508.13
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,727.99,515.34
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,805.96,575.64
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,863.48,616.56
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,830.06,594.98
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,794.22,572.27
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,754.13,546.52
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,712.09,518.7
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,666.79,486.98
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,619.86,453.32
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,570.12,417.46
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,519.67,379.94
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,462.44,335.77
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,408.97,293.08
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,354.07,248.76
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,300.43,204.48
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,246.81,160.02
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,191.22,115.37
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,147.21,88.79
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,121.5,80.33
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,94.81,73.37
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,83.36,64.18
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,71.02,54.1
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,58.17,43.28
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,44.43,31.34
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,30.22,18.6
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,15.53,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,29.33,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,82.83,47.88
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,136.42,95.12
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,203.99,150.82
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,266.81,203.25
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,338.14,261.5
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,342.79,267.1
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,328.64,256.35
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,374.48,291.17
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,420.63,325.0
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,479.98,368.18
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,552.38,419.39
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,474.85,358.53
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,372.97,279.3
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,496.45,371.15
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,626.75,463.74
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,717.9,526.43
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,803.39,584.16
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,774.59,560.94
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,731.73,529.09
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,744.17,536.03
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,754.86,541.45
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,750.98,538.0
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,745.36,533.54
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,797.82,570.91
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,853.19,609.32
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,833.21,595.52
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,808.36,579.06
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,867.36,625.4
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,905.57,652.4
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,816.98,591.34
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,727.03,524.67
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,762.95,555.93
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,781.57,572.44
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,676.43,496.73
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,586.7,429.57
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,572.13,420.83
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,549.43,405.46
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,514.77,380.22
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,477.41,352.36
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,391.89,289.03
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,324.03,239.49
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,311.89,229.59
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,286.68,208.45
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,250.16,178.7
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,211.42,147.26
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,169.95,118.15
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,141.18,100.99
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,111.59,88.0
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,96.15,75.34
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,80.18,62.09
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,63.73,48.12
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,47.84,34.32
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,31.55,19.79
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,16.34,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,16.11,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,36.19,19.08
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,77.09,53.73
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,119.54,88.81
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,169.22,129.95
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,219.64,171.5
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,182.32,142.66
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,127.78,98.18
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,119.39,91.04
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,111.33,84.09
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,145.02,110.51
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,179.1,136.82
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,345.4,266.29
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,504.47,384.37
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,535.77,405.34
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,566.1,426.07
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,626.16,467.56
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,675.85,501.13
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,515.79,384.56
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,351.16,261.18
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,244.1,181.68
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,148.89,109.38
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,170.87,126.15
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,192.81,142.63
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,348.43,258.32
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,498.63,365.48
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,550.85,402.24
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,606.47,441.18
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,360.72,266.2
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,124.64,89.93
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,237.06,175.24
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,347.81,256.91
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,364.31,268.78
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,378.53,279.3
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,301.43,223.22
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,227.07,168.37
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,193.62,143.57
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,160.57,118.74
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,123.59,90.67
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,86.81,62.42
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,79.77,57.13
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,72.72,51.78
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,77.37,55.71
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,82.02,59.68
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,49.31,33.9
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,16.71,7.85
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,35.3,22.99
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,53.93,38.23
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,46.0,33.61
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,38.07,26.93
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,30.16,20.21
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,22.25,13.38
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,15.29,7.26
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,8.33,1.11
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,8.1,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,15.77,5.46
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,31.28,19.44
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,47.29,33.01
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,67.37,49.65
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,87.34,65.9
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,109.01,83.34
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,130.99,100.76
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,146.63,112.61
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,162.38,124.35
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,261.73,201.75
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,369.57,282.57
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,447.09,339.31
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,539.67,405.31
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,421.39,316.14
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,285.34,212.49
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,604.99,453.81
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,894.91,648.72
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,817.62,592.24
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,708.44,511.31
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,724.47,522.57
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,739.75,532.4
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,872.67,627.59
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,980.89,697.11
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,975.25,691.17
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,966.07,684.13
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,955.97,677.61
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,942.83,669.27
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,924.1,657.44
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,902.73,644.01
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,807.92,579.63
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,712.78,509.96
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,715.2,512.68
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,712.62,511.23
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,714.03,516.62
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,702.26,512.25
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,656.81,480.25
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,610.16,446.87
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,561.26,411.72
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,511.88,375.15
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,459.59,334.77
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,407.63,293.5
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,350.36,247.86
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,298.13,204.97
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,245.1,161.16
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,194.87,120.62
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,145.84,84.79
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,101.54,58.72
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,64.22,48.36
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,61.37,46.09
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,55.52,41.24
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,49.08,35.69
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.51,27.29
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.49,18.08
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,24.87,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,70.67,39.27
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,119.19,82.86
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,176.39,130.09
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,231.42,175.82
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,293.56,226.3
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,370.87,286.84
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,453.64,349.52
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,512.21,392.56
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,571.53,434.88
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,573.46,432.51
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,553.89,414.86
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,601.56,447.15
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,649.49,478.36
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,750.09,547.12
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,843.62,604.4
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,822.03,587.6
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,772.07,548.91
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,783.95,555.3
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,792.79,559.16
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,822.35,576.65
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,850.08,592.63
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,842.15,586.12
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,831.8,578.53
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,857.79,593.62
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,881.26,606.65
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,927.25,642.13
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,955.41,660.11
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,910.46,630.97
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,856.55,590.93
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,833.64,579.66
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,804.17,563.73
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,803.87,568.0
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,790.6,560.9
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,751.2,536.36
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,709.85,510.06
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,662.74,477.75
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,614.23,443.75
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,564.57,408.06
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,514.47,371.04
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,461.65,331.16
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,409.35,290.47
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,351.84,245.44
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,299.3,203.0
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,246.31,159.77
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,195.94,119.56
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,146.47,83.51
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,100.82,56.59
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,62.25,46.2
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,59.7,44.3
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,54.43,40.06
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,48.34,34.91
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.74,26.52
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,19.96,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,53.04,28.31
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,101.41,70.55
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,156.64,115.98
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,217.47,165.79
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,280.04,216.19
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,337.16,261.5
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,398.57,308.62
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,454.92,349.83
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,513.94,391.41
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,566.81,427.19
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,625.27,465.18
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,674.02,495.24
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,722.51,523.86
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,763.34,548.35
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,802.89,571.03
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,837.34,588.62
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,869.79,604.5
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,895.54,618.82
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,918.79,631.65
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,935.11,639.89
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,948.45,646.47
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,956.64,652.23
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,961.75,656.26
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,961.06,656.9
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,963.6,659.59
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,953.92,654.89
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,941.16,648.44
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,921.35,638.21
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,899.0,626.27
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,873.21,611.04
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,844.97,594.2
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,811.85,574.89
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,776.67,553.92
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,659.03,472.24
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,558.86,400.38
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,501.25,361.28
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,447.52,323.96
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,238.07,174.42
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,30.75,18.19
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,28.4,16.53
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,26.06,14.8
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,33.03,20.38
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,40.01,26.01
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,35.33,22.41
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,30.66,18.8
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,40.43,26.73
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,50.2,34.73
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,42.73,30.48
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,35.28,24.31
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,27.83,18.03
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,20.39,11.65
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,14.36,6.4
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,8.33,1.09
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,26.03,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,73.6,39.53
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,125.84,87.1
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,187.98,138.65
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,249.25,190.03
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,315.93,244.82
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,375.29,292.51
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,438.58,341.5
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,420.99,326.41
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,380.84,293.3
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,514.54,394.84
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,662.56,501.16
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,708.03,528.77
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,754.6,557.37
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,795.45,583.18
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,834.61,607.67
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,751.91,547.35
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,642.05,464.65
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,664.17,480.38
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,685.76,494.77
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,729.99,522.85
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,772.99,549.54
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,886.42,630.45
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,976.28,688.63
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,976.35,686.94
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,973.1,684.1
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,962.6,677.77
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,949.03,669.63
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,929.18,657.96
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,906.79,644.66
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,715.64,514.65
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,524.23,375.32
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,670.45,486.45
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,786.97,570.37
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,747.38,543.91
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,706.04,515.72
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,658.67,482.34
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,611.65,448.49
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,495.99,363.32
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,411.81,300.75
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,420.77,307.26
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,408.26,294.23
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,355.57,252.16
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,304.51,210.64
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,252.71,168.03
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,203.05,128.0
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,154.7,92.47
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,110.38,65.77
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,70.79,53.73
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,64.49,48.71
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,57.73,43.1
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,50.6,36.97
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.3,27.94
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.49,18.1
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.88,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,23.95,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,67.85,35.76
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,119.28,82.36
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,179.65,131.93
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,237.67,180.15
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,303.08,233.42
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,365.15,282.83
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,428.52,331.75
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,486.56,374.66
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,546.81,417.76
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,600.18,455.94
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,654.05,493.61
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,702.26,525.22
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,749.74,555.27
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,679.0,501.55
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,584.27,429.38
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,644.33,470.96
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,705.75,511.69
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,829.82,598.46
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,942.1,670.2
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,959.45,678.37
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,973.71,685.44
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,981.79,690.14
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,986.53,692.91
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,985.88,692.83
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,981.86,690.76
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,895.14,633.76
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,800.66,566.26
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,867.39,616.28
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,919.31,650.47
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,892.5,633.4
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,863.04,615.14
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,829.81,594.31
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,794.26,571.83
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,753.77,545.86
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,711.52,517.28
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,667.5,486.81
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,621.22,453.95
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,570.91,417.89
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,520.03,380.28
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,467.02,339.22
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,414.26,297.21
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,359.74,253.42
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,306.42,209.59
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,248.41,161.84
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,196.98,120.11
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,145.78,82.18
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,98.24,53.6
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,57.56,42.53
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,55.58,41.07
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,51.28,37.52
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,46.7,33.55
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.2,25.26
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.91,16.74
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,25.97,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,73.24,37.67
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,127.42,87.38
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,191.39,139.72
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,254.19,191.49
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,323.05,246.93
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,383.49,294.93
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,447.87,344.37
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,506.66,387.43
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,567.45,430.45
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,621.1,468.28
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,675.03,505.05
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,721.7,534.12
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,769.74,563.61
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,811.14,588.22
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,850.72,611.36
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,884.25,630.36
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,908.25,643.22
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,933.81,658.46
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,956.44,671.87
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,972.99,680.19
