Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,986.33,686.62
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,993.88,691.02
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,997.99,693.46
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,995.1,690.83
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,988.73,686.2
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,977.66,679.7
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,963.45,671.35
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,944.89,659.82
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,923.52,646.5
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,897.54,630.82
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,868.82,613.36
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,834.95,592.78
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,798.71,570.45
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,758.71,545.38
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,716.8,518.12
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,671.61,486.98
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,623.85,453.29
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,573.27,417.44
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,522.19,380.04
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,468.52,338.85
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,415.38,296.89
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,360.86,253.41
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,303.32,206.79
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,249.75,162.66
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,198.89,121.67
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,148.27,84.39
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,101.51,56.35
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,60.65,44.9
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,58.02,42.92
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,53.4,39.21
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,47.58,34.29
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.35,26.21
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.7,17.36
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.48,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,19.15,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,50.8,25.15
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,100.44,69.41
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,158.12,116.68
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,221.87,169.32
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,289.12,224.43
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,347.99,272.07
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,411.62,322.08
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,405.21,315.86
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,376.36,291.6
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,505.58,390.86
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,647.71,495.61
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,697.16,528.56
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,746.47,560.38
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,785.57,584.43
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,826.29,609.3
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,745.13,547.81
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,637.76,465.08
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,791.93,578.54
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,942.79,679.81
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,960.35,688.14
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,974.8,695.42
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,982.07,697.89
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,977.15,692.71
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,975.17,689.89
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,978.75,690.71
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,969.08,684.31
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,956.19,676.04
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,936.99,664.06
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,915.01,650.34
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,888.9,633.74
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,860.17,615.41
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,826.12,593.54
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,789.97,570.19
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,750.1,544.18
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,708.53,515.41
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,663.9,484.14
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,617.89,451.19
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,568.19,415.53
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,518.12,378.54
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,465.54,337.92
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,409.87,294.12
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,356.1,251.23
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,303.89,208.69
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,251.91,166.19
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,203.54,127.61
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,155.18,92.21
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,111.09,65.69
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,73.2,55.28
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,69.51,52.47
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,62.53,46.73
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,55.17,40.44
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.8,30.55
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,33.27,20.89
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,17.12,0.54
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,20.28,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,53.8,25.78
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,110.18,76.16
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,171.44,126.56
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,231.31,176.65
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,300.51,233.98
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,247.39,193.93
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,164.68,126.99
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,192.65,148.41
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,221.07,169.6
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,247.1,188.78
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,273.14,207.66
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,346.03,262.63
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,432.2,326.07
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,459.89,345.38
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,487.29,364.48
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,535.21,397.83
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,583.27,430.74
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,465.94,343.33
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,325.45,238.26
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,547.29,401.03
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,760.14,548.71
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,880.14,636.21
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,976.71,700.96
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,973.22,695.91
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,975.29,695.16
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,965.21,688.08
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,951.95,679.1
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,933.31,665.31
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,911.84,649.83
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,885.35,632.53
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,856.25,613.55
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,822.93,591.77
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,787.34,568.42
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,747.74,542.27
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,706.38,513.61
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,661.23,481.76
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,614.92,448.4
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,565.22,412.75
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,515.15,375.76
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,463.35,335.69
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,411.93,294.87
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,354.69,249.49
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,302.63,207.01
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,249.52,163.32
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,198.83,122.48
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,149.59,86.29
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,104.37,59.11
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,64.17,47.63
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,61.32,45.47
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,55.87,41.01
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,49.84,35.84
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.28,27.52
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,30.28,18.41
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,16.34,0.1
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.53,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,18.57,5.68
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,49.02,32.45
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,79.66,57.91
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,123.38,93.61
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,167.14,129.39
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,252.78,198.33
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,353.79,278.4
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,396.95,311.36
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,429.71,335.72
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,459.04,356.11
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,484.87,373.25
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,544.02,416.22
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,615.62,467.08
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,619.88,466.86
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,630.22,470.93
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,653.72,485.08
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,675.29,497.67
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,749.8,549.69
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,836.45,608.26
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,858.04,619.94
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,877.2,630.27
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,937.99,675.5
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,980.98,702.79
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,951.66,680.3
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,903.49,640.55
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,897.49,636.92
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,888.2,630.95
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,867.04,615.44
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,844.07,598.83
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,821.01,582.17
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,797.36,565.12
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,764.37,543.51
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,730.26,520.95
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,681.19,487.77
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,632.7,454.6
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,633.95,458.73
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,621.03,451.6
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,571.04,415.58
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,520.73,378.45
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,468.55,338.28
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,412.84,294.58
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,347.04,245.48
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,302.56,213.85
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,256.6,173.66
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,200.1,124.11
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,153.82,91.92
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,115.99,71.05
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,79.75,60.18
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,75.23,56.71
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,66.2,49.45
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.66,41.48
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,46.67,32.76
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,33.23,20.74
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,17.11,0.2
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,19.01,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,50.3,22.1
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,102.26,69.83
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,168.18,123.89
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,228.79,174.32
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,299.16,232.23
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,333.39,261.51
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,364.18,286.73
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,376.77,295.83
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,391.3,305.32
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,520.73,405.38
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,663.34,511.4
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,648.83,495.42
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,624.64,472.65
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,608.25,457.14
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,595.76,444.07
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,631.07,467.23
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,665.63,489.34
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,725.63,530.73
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,796.77,578.49
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,822.89,593.64
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,847.02,607.59
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,871.96,623.32
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,894.58,637.5
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,893.52,634.64
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,890.07,630.46
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,873.76,619.28
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,855.52,606.95
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,896.62,639.8
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,920.3,654.93
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,894.3,638.08
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,865.52,619.7
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,806.29,578.43
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,748.88,534.08
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,738.99,532.26
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,715.75,520.35
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,669.68,487.79
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,622.66,454.02
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,571.03,417.18
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,520.28,379.72
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,467.08,338.55
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,414.1,296.41
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,359.76,252.81
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,306.6,209.14
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,248.49,161.3
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,196.77,119.33
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,145.99,81.69
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,98.92,53.31
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,56.78,41.53
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,54.77,40.04
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,50.86,36.93
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,46.73,33.42
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,37.99,25.76
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.53,17.88
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,18.66,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,49.32,20.66
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,100.42,68.41
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,165.28,121.73
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,227.13,173.21
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,299.36,232.88
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,259.89,203.72
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,192.5,149.44
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,268.62,209.63
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,343.8,267.84
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,498.55,388.46
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,661.36,510.76
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,619.37,473.76
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,552.81,418.88
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,693.25,524.56
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,838.06,624.95
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,872.6,645.45
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,904.78,664.73
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,923.12,674.32
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,945.78,686.87
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,962.47,695.42
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,975.96,701.93
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,984.16,706.54
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,988.95,709.06
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,987.36,706.06
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,982.36,701.0
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,972.53,694.42
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,959.51,685.88
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,941.13,672.5
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,919.92,657.4
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,894.09,640.74
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,865.53,622.28
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,832.28,599.83
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,796.68,575.75
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,757.21,549.94
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,715.79,522.15
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,669.95,489.5
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,622.18,454.84
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,572.12,418.73
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,521.57,381.16
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,468.61,339.98
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,416.35,298.31
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,358.29,252.01
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,305.23,208.52
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,251.94,164.96
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,201.61,124.64
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,151.88,87.87
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,106.18,60.21
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,65.84,49.02
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,63.81,47.54
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,57.76,42.67
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,51.4,37.3
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.89,28.97
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,33.28,20.84
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,17.12,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,11.6,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,24.95,7.8
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,64.52,43.34
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,104.6,76.28
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,155.01,117.59
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,207.02,160.25
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,178.52,138.35
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,133.18,101.36
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,208.89,161.34
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,292.78,226.31
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,408.91,316.05
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,538.37,412.91
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,648.49,494.95
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,762.11,574.51
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,803.75,600.21
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,843.61,624.67
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,871.3,640.57
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,903.05,659.15
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,928.58,673.41
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,951.18,685.7
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,967.71,694.02
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,981.0,700.28
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,989.44,704.99
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,994.43,707.6
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,990.9,703.35
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,983.83,697.0
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,973.56,690.21
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,960.08,681.47
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,941.21,668.21
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,919.55,653.24
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,893.8,637.03
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,865.32,619.0
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,830.98,597.25
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,794.51,573.89
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,755.35,548.32
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,714.26,520.63
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,668.93,488.52
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,621.9,454.52
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,571.97,418.43
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,521.49,380.87
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,468.54,339.73
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,416.21,298.03
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,362.1,254.64
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,304.89,208.12
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,251.37,164.22
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,200.35,123.14
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,149.88,85.71
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,103.29,57.43
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,61.1,45.1
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,58.09,42.8
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,53.48,39.11
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,47.62,34.15
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.79,26.41
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.55,17.86
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.91,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,17.73,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,46.76,17.08
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,98.78,66.81
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,164.1,120.09
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,224.66,170.31
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,295.03,228.09
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,251.29,195.76
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,179.4,138.18
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,229.03,177.03
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,289.82,223.53
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,323.03,247.63
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,355.98,271.12
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,554.9,423.91
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,759.49,570.54
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,801.26,595.54
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,841.31,619.85
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,877.0,640.92
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,903.61,655.86
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,929.1,669.76
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,951.66,681.67
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,863.39,619.04
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,741.05,527.54
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,880.06,628.82
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,995.86,704.13
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,994.4,700.52
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,989.43,695.6
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,979.14,688.88
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,965.6,680.22
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,948.03,667.69
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,927.51,653.39
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,900.91,636.83
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,871.51,618.45
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,838.23,597.64
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,802.52,575.05
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,762.84,549.6
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,721.12,522.48
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,675.0,490.31
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,627.99,456.73
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,576.04,419.72
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,524.85,382.04
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,471.58,340.99
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,418.9,299.24
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,364.14,255.46
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,306.4,208.59
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,252.61,164.22
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,201.56,123.04
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,150.86,85.62
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,104.03,57.39
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,61.54,45.25
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,58.96,43.32
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,54.84,40.05
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.17,35.28
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,39.98,27.25
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.36,18.39
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.33,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,17.72,3.0
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,46.07,29.83
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,74.53,53.61
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,108.49,81.65
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,150.15,115.64
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,185.71,144.25
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,222.85,173.51
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,316.97,246.99
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,414.3,320.87
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,493.21,379.04
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,568.0,432.93
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,613.97,464.17
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,659.94,494.84
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,609.37,453.31
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,547.25,403.61
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,730.22,537.37
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,904.91,653.57
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,923.12,661.44
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,945.82,673.27
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,822.93,587.48
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,659.05,467.73
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,838.2,597.14
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,987.27,694.53
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,983.09,688.91
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,975.41,682.36
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,965.72,676.1
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,952.92,667.99
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,933.41,654.35
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,911.27,639.18
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,885.64,623.18
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,862.18,608.58
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,827.43,586.63
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,790.72,563.33
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,751.3,539.21
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,710.11,512.37
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,664.58,480.92
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,617.85,447.9
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,513.76,371.5
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,434.77,313.13
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,434.9,313.15
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,411.71,292.96
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,358.17,250.84
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,306.21,209.12
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,254.56,167.46
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,206.74,129.76
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,158.82,94.94
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,115.45,68.83
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,76.06,57.15
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,71.76,53.86
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,64.47,48.02
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.79,41.58
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,46.68,32.73
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,33.22,20.61
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,17.09,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,30.3,18.05
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,49.07,33.9
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,74.08,54.47
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,99.66,75.31
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,132.37,101.52
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,161.9,124.78
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,117.93,89.3
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,80.18,58.6
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,117.89,87.99
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,156.0,117.08
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,343.56,262.84
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,537.59,406.08
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,491.61,368.26
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,438.67,326.08
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,504.47,372.63
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,560.09,410.81
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,599.78,438.01
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,639.29,464.9
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,636.75,460.62
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,632.72,455.59
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,677.65,486.84
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,730.61,522.81
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,720.99,514.7
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,718.97,511.94
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,845.13,604.59
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,945.45,673.77
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,927.3,660.0
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,906.47,645.36
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,880.73,628.92
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,852.49,610.85
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,818.86,587.96
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,783.45,563.89
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,744.65,537.73
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,704.28,509.91
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,657.47,477.13
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,610.98,443.91
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,562.75,409.65
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,514.43,374.35
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,462.92,335.19
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,413.82,297.02
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,362.45,256.92
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,313.31,217.8
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,264.59,179.24
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,221.04,145.78
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,175.95,113.36
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,135.52,88.47
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,106.45,82.31
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,99.46,76.9
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,86.04,66.07
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,74.24,56.2
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,54.27,39.1
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,34.71,21.85
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,18.02,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.97,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.8,1.57
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,66.8,44.83
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,115.18,84.75
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,175.4,133.85
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,239.45,186.17
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,296.47,232.46
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,359.05,282.2
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,428.61,336.34
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,495.87,387.69
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,550.84,428.27
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,607.33,469.09
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,664.85,509.9
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,719.1,547.68
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,763.11,577.03
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,806.01,604.67
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,843.64,628.21
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,879.63,650.42
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,907.83,666.91
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,933.5,681.63
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,952.82,692.33
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,963.57,697.39
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,973.58,703.28
