Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,16.23,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,79.35,42.1
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,145.64,103.56
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,211.9,159.3
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,288.55,223.09
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,351.67,275.37
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,419.93,329.91
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,400.86,314.42
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,357.68,278.9
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,502.04,391.78
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,660.93,509.62
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,711.27,541.75
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,760.76,573.25
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,803.52,599.54
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,838.06,619.89
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,873.84,641.17
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,907.26,660.66
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,830.45,605.02
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,712.32,515.6
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,772.49,557.31
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,843.03,603.78
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,862.1,615.05
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,878.84,625.15
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,888.68,629.89
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,896.02,633.1
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,891.25,631.96
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,883.08,628.73
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,918.15,654.16
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,935.83,664.61
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,909.3,647.84
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,879.81,629.4
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,844.65,607.17
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,807.1,583.2
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,766.26,557.81
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,723.35,530.68
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,674.32,496.35
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,624.14,459.98
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,572.88,422.11
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,521.04,382.78
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,466.28,340.27
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,412.04,296.98
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,356.66,252.32
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,298.61,204.75
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,243.36,158.88
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,190.84,116.36
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,139.07,78.52
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,91.59,51.29
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,57.86,42.84
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,55.11,40.68
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,49.0,35.5
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,42.3,29.59
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,32.01,20.4
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,21.26,7.61
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.92,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,51.66,25.51
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,106.39,75.9
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,171.08,128.87
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,256.7,198.97
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,320.09,251.09
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,389.79,306.73
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,463.29,363.92
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,539.6,421.64
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,597.71,463.61
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,656.75,505.04
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,711.85,540.66
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,764.44,573.35
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,809.32,600.8
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,852.56,626.69
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,890.15,648.65
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,925.52,668.94
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,944.98,678.42
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,969.16,691.02
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,988.14,700.2
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,1003.87,707.36
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,1013.23,712.38
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,1019.02,715.34
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,1018.24,712.85
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,1013.89,708.31
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,1004.0,701.93
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,990.66,693.53
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,972.08,680.53
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,950.27,665.63
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,923.05,648.77
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,892.89,630.04
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,858.11,607.27
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,820.66,582.72
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,778.87,556.18
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,734.97,528.02
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,687.37,495.75
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,638.25,461.21
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,586.12,424.38
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,533.24,385.8
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,474.29,341.03
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,418.21,296.91
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,360.36,250.85
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,303.78,204.67
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,247.11,157.98
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,188.77,111.36
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,134.64,72.38
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,84.6,44.35
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,50.56,36.43
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,48.64,34.94
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,43.99,31.08
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,39.08,26.78
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.3,18.06
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.68,5.88
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,11.62,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,71.87,35.19
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,135.36,96.0
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,200.3,150.31
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,280.38,216.43
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,344.53,269.21
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,414.12,324.49
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,480.18,375.39
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,550.31,427.6
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,607.02,467.96
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,662.18,505.23
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,714.87,538.0
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,767.21,569.63
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,810.75,595.42
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,852.48,619.57
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,881.79,635.22
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,915.32,653.48
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,941.91,667.5
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,965.49,679.61
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,983.89,688.47
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,998.93,695.33
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,1007.49,699.73
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,1012.47,702.11
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,1012.31,700.54
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,1008.54,696.92
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,998.7,691.17
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,985.38,683.39
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,966.26,671.13
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,943.9,656.91
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,917.03,640.84
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,887.15,622.83
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,852.65,602.07
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,815.49,579.38
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,773.84,553.25
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,730.02,525.39
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,682.65,493.77
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,633.8,459.5
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,581.65,421.8
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,528.69,382.4
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,473.3,340.05
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,414.06,293.7
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,356.03,247.44
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,299.2,200.98
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,242.4,154.46
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,188.27,111.17
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,130.73,69.31
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,81.1,41.73
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,47.98,34.3
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,46.31,33.01
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,41.97,29.4
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,37.41,25.37
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,28.77,17.57
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.9,4.61
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,67.24,30.22
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,146.05,102.56
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,212.87,158.67
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,289.57,222.09
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,353.76,274.63
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,423.26,329.34
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,486.99,377.92
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,553.94,427.13
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,608.82,465.71
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,666.16,503.6
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,717.82,536.16
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,768.85,567.58
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,812.67,593.54
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,848.17,613.66
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,883.52,633.48
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,916.36,651.47
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,943.13,665.47
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,966.85,677.53
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,984.81,686.56
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,999.39,693.61
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,1007.98,698.53
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,1012.97,701.42
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,1012.31,699.57
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,1008.02,695.66
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,998.16,689.93
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,984.81,682.18
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,966.16,669.84
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,944.25,655.58
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,916.9,639.31
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,886.58,621.14
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,852.1,600.53
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,814.96,577.98
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,772.96,551.47
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,728.84,523.33
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,681.01,491.24
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,632.0,456.85
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,579.84,420.11
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,526.91,381.57
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,468.46,337.11
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,412.92,293.36
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,355.55,247.58
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,299.33,201.59
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,242.5,154.73
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,188.18,111.13
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,130.39,69.31
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,80.71,41.93
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,48.48,34.7
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,46.44,33.11
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,41.68,29.15
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,36.65,24.72
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,27.98,16.88
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,18.13,3.2
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,71.87,30.49
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,155.38,108.88
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,220.75,164.54
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,296.75,227.91
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,283.64,220.93
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,238.56,186.05
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,317.96,248.35
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,396.89,308.45
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,534.01,411.92
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,671.1,509.69
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,721.89,540.22
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,771.76,569.88
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,808.93,591.54
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,850.01,615.55
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,885.04,635.24
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,917.39,653.03
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,944.29,668.58
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,968.11,682.22
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,984.8,690.49
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,997.98,696.7
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,966.46,676.68
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,910.2,635.25
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,912.78,637.51
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,912.56,637.57
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,957.37,668.96
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,983.26,685.02
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,963.68,671.96
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,940.94,657.32
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,876.76,616.35
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,807.51,566.09
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,784.97,552.86
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,759.75,537.34
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,701.81,498.78
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,645.39,460.82
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,646.35,465.44
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,630.61,456.99
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,578.81,420.15
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,526.29,381.75
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,467.6,337.09
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,411.59,292.93
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,354.63,247.31
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,298.89,201.59
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,241.9,154.5
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,187.21,110.52
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,129.49,68.79
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,79.84,41.64
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,47.84,34.18
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,44.95,31.87
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,40.54,28.19
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,35.9,24.07
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,27.19,16.16
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.35,1.63
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,67.33,26.1
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,147.82,103.26
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,213.69,158.9
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,289.02,221.24
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,354.26,274.56
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,424.93,330.11
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,487.86,378.09
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,553.66,426.5
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,519.1,396.89
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,458.17,347.65
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,410.63,309.71
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,353.45,264.08
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,379.06,282.01
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,404.42,299.16
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,672.7,494.49
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,916.44,651.18
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,943.0,662.56
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,966.52,674.33
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,983.9,682.34
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,997.84,688.36
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,1005.73,692.93
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,1010.05,695.54
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,1007.25,692.56
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,1000.83,687.59
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,989.99,681.48
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,975.79,673.43
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,956.41,662.82
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,933.96,650.27
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,906.71,634.19
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,876.63,616.26
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,841.44,595.34
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,803.96,572.68
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,762.52,546.82
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,719.17,519.14
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,671.02,486.33
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,621.51,451.71
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,569.81,415.37
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,517.74,377.49
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,462.6,335.5
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,407.99,292.58
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,348.75,245.54
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,294.46,201.15
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,239.01,155.48
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,186.12,113.07
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,134.66,76.17
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,87.79,50.42
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,57.39,42.36
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,52.5,38.29
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,46.73,33.38
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.48,27.0
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.68,17.27
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.37,0.12
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,61.37,21.2
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,133.37,93.13
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,195.07,145.42
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,267.22,205.44
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,334.2,260.43
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,404.21,316.12
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,466.88,364.62
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,532.78,413.98
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,590.37,455.1
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,648.87,495.3
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,698.63,527.31
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,750.92,560.42
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,795.59,587.37
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,838.66,612.76
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,874.87,633.55
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,908.78,652.64
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,929.09,662.83
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,954.1,676.11
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,971.51,684.51
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,985.62,690.94
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,994.82,695.4
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,1000.52,697.82
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,999.67,695.34
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,995.29,690.86
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,985.46,684.16
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,972.25,675.53
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,953.38,662.14
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,931.41,646.99
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,904.6,630.26
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,874.94,611.79
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,840.03,589.96
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,802.7,566.53
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,761.48,540.13
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,718.28,512.17
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,671.28,480.0
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,622.36,445.85
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,570.19,408.67
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,517.54,370.13
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,461.94,328.41
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,406.83,285.84
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,350.5,241.83
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,291.69,195.04
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,236.03,150.18
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,183.38,108.86
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,131.88,72.66
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,84.91,47.62
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,56.74,41.33
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,53.52,38.77
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,46.73,33.13
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,39.53,26.88
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.31,16.79
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,57.5,17.15
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,123.67,86.31
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,188.58,140.68
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,266.16,204.85
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,333.97,260.6
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,405.04,317.19
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,470.29,367.05
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,539.55,418.07
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,597.03,459.0
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,655.34,498.66
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,705.47,529.75
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,757.81,561.56
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,802.21,587.87
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,844.9,612.52
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,881.07,632.75
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,907.48,646.47
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,934.71,661.63
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,958.98,674.78
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,977.1,683.07
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,991.89,689.33
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,1000.2,692.15
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,1004.97,692.96
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,1004.66,690.81
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,1000.77,686.66
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,990.85,680.43
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,977.49,672.25
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,958.38,661.08
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,936.08,648.0
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,908.85,631.46
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,878.7,613.09
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,844.02,590.89
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,806.77,566.98
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,764.76,541.59
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,720.71,514.56
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,671.7,481.29
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,621.17,445.94
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,568.94,408.65
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,516.17,369.88
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,460.8,328.12
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,405.96,285.51
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,349.23,240.98
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,290.14,193.76
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,234.29,148.59
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,181.56,107.17
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,129.81,70.88
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,82.58,45.98
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,55.69,40.3
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,52.84,38.04
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,46.04,32.39
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,38.82,26.13
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.56,15.99
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.79,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,45.42,10.21
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,98.29,68.13
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,160.17,119.35
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,241.27,185.71
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,305.0,237.87
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,375.27,293.63
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,441.77,345.05
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,518.86,402.6
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,577.16,444.12
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,636.64,485.2
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,691.08,520.04
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,745.79,553.25
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,790.82,580.16
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,830.61,603.13
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,867.82,624.42
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,902.86,644.05
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,930.74,658.94
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,955.77,671.98
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,974.71,681.2
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,990.44,688.5
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,998.76,691.32
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,1003.61,692.18
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,995.25,685.12
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,992.84,681.95
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,982.95,675.72
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,969.75,667.62
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,949.98,656.01
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,927.22,642.61
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,900.64,626.44
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,871.28,608.52
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,835.94,585.53
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,801.5,563.09
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,759.59,538.03
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,715.86,510.73
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,667.41,477.72
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,618.11,443.37
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,566.28,406.43
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,514.1,368.2
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,459.54,327.17
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,402.16,283.03
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,345.54,238.86
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,290.71,195.05
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,236.03,151.14
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,184.68,111.12
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,134.31,76.14
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,88.94,52.37
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,63.36,46.58
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,58.15,42.38
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,50.28,35.76
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,42.01,28.55
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.82,16.73
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.87,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,56.96,10.4
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,124.32,85.8
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,188.41,139.73
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,264.62,202.65
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,332.88,258.49
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,404.53,315.17
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,470.42,365.82
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,540.35,417.75
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,597.92,458.48
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,656.3,497.9
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,707.66,530.43
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,761.5,563.88
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,806.15,590.35
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,849.07,615.2
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,878.19,630.66
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,911.89,648.97
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,939.29,663.45
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,963.69,676.01
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,981.91,685.19
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,996.76,692.38
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,1005.09,697.57
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,1009.85,700.72
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,1010.46,700.01
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,1007.47,697.2
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,997.4,691.6
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,983.82,683.92
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,964.41,671.59
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,941.73,657.23
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,914.5,640.73
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,884.26,622.28
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,848.51,600.43
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,810.14,576.69
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,768.63,550.23
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,724.95,522.09
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,676.73,489.22
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,627.0,453.93
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,574.27,415.61
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,520.81,375.66
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,465.03,332.88
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,405.49,286.19
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,347.14,239.62
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,290.08,193.0
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,233.11,146.24
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,178.98,103.34
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,121.22,62.62
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,71.63,37.28
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,46.54,32.81
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,44.81,31.43
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,39.52,27.0
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,33.93,22.07
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.15,13.05
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.42,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,48.26,4.62
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,107.19,73.34
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,176.06,130.58
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,250.81,192.17
