Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,110.67,84.96
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,103.93,79.17
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,97.72,73.7
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,134.82,103.14
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,172.45,132.48
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,191.25,146.72
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,210.19,160.98
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,205.91,157.1
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,201.73,153.38
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,206.39,156.3
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,211.08,159.25
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,234.07,176.48
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,257.08,193.56
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,302.47,226.91
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,360.11,268.61
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,372.17,276.95
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,383.96,285.24
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,376.6,279.02
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,359.15,265.64
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,343.39,254.05
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,327.73,242.54
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,337.58,249.76
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,347.13,256.71
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,349.25,258.25
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,355.3,262.7
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,350.74,259.47
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,346.01,256.18
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,343.49,255.05
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,340.53,253.59
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,207.9,155.13
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,76.54,54.53
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,62.95,44.22
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,49.38,33.71
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,59.63,41.96
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,69.88,50.22
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,42.79,28.78
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,15.79,7.14
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,11.14,3.41
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,10.48,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,20.43,9.35
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,41.85,28.18
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,62.91,46.01
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,89.55,68.22
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,116.89,90.71
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,238.02,189.77
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,368.77,292.97
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,291.05,229.83
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,191.14,148.24
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,152.41,117.11
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,114.88,86.69
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,168.34,128.57
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,222.68,169.95
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,278.47,211.33
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,348.19,261.65
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,333.02,248.99
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,306.07,228.34
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,253.35,188.72
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,201.59,149.67
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,283.73,210.66
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,377.97,277.85
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,354.86,260.22
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,343.52,251.77
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,277.0,204.03
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,211.56,156.3
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,275.85,204.13
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,339.56,250.17
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,319.15,235.3
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,298.98,220.98
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,310.87,230.01
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,322.3,238.57
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,344.5,255.05
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,363.04,268.75
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,290.8,216.38
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,221.79,165.65
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,229.97,172.75
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,237.36,179.03
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,228.61,172.78
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,219.41,166.17
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,203.36,154.12
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,190.04,143.97
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,178.39,134.26
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,163.29,121.71
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,134.78,100.59
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,107.4,85.96
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,88.07,69.69
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,69.34,53.57
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,51.24,37.75
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,33.32,21.66
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,17.05,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,32.02,20.72
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,60.46,43.72
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,80.76,59.89
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,101.67,76.34
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,179.99,138.02
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,272.23,208.43
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,355.71,271.66
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,454.36,344.31
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,502.64,377.88
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,551.38,411.43
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,658.8,488.52
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,755.62,556.19
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,817.0,596.58
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,867.05,629.21
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,938.63,681.19
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,989.38,713.32
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,852.21,619.34
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,681.56,495.03
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,731.18,531.27
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,768.15,557.47
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,755.85,549.42
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,746.76,543.72
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,756.03,550.43
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,761.92,554.69
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,730.3,533.4
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,697.43,511.26
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,674.35,496.21
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,647.83,478.36
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,633.05,470.68
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,603.27,451.0
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,549.27,410.17
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,494.97,368.11
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,438.46,323.23
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,383.09,278.05
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,322.07,228.17
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,266.26,181.48
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,210.21,134.99
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,157.77,93.8
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,107.06,60.32
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,61.94,46.94
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,54.21,40.52
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,48.99,35.98
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,39.89,27.89
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,30.35,18.9
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,31.33,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,86.71,53.72
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,157.81,117.06
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,235.14,181.77
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,302.69,238.33
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,377.87,299.39
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,351.57,278.47
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,309.49,243.59
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,296.9,232.25
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,267.26,207.17
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,354.25,273.97
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,434.25,333.68
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,445.04,339.66
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,453.6,344.15
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,480.3,362.22
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,506.66,379.79
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,748.84,561.65
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,968.09,711.05
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,987.07,719.54
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,1002.71,727.29
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,1011.39,732.06
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,1016.43,734.65
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,1014.29,731.26
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,1008.48,725.68
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,997.55,718.13
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,983.09,708.45
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,962.78,695.35
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,939.2,680.19
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,910.16,661.47
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,878.18,640.79
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,841.31,615.52
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,801.96,588.56
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,758.64,560.92
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,713.31,531.08
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,661.53,493.44
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,608.93,454.44
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,554.88,413.53
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,500.59,371.37
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,443.05,325.79
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,383.52,277.65
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,325.17,229.73
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,268.94,182.83
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,212.96,136.81
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,161.24,96.74
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,110.87,64.01
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,66.52,50.58
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,58.43,43.89
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,52.17,38.46
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,41.95,29.42
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,31.25,19.33
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.84,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,41.4,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,116.64,71.88
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,188.29,139.49
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,272.35,210.37
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,341.77,269.42
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,417.85,331.99
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,485.98,385.92
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,558.03,440.95
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,615.46,482.72
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,675.9,523.82
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,730.14,559.4
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,783.98,593.92
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,822.55,618.2
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,865.42,645.22
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,901.52,666.3
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,935.05,685.5
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,962.03,701.3
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,985.77,715.0
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,1002.52,723.13
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,1015.69,729.08
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,1023.16,732.97
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,1026.87,734.64
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,1022.4,729.79
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,1014.13,722.75
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,1002.55,715.22
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,987.37,705.53
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,965.37,691.57
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,940.1,675.59
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,911.16,656.93
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,879.18,636.29
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,841.23,611.96
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,800.95,585.93
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,756.89,556.9
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,710.84,526.0
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,659.21,488.83
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,606.85,450.35
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,552.28,409.54
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,497.41,367.35
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,440.11,322.19
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,383.9,276.62
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,322.1,226.37
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,265.6,179.38
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,208.98,132.87
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,156.29,92.12
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,105.01,59.06
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,59.47,44.66
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,54.32,40.42
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,48.46,35.32
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,38.91,26.85
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.91,17.26
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.66,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,39.65,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,111.89,67.34
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,179.67,132.24
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,261.33,200.26
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,330.76,258.17
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,406.96,319.54
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,472.02,369.76
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,540.14,420.38
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,599.49,463.21
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,659.85,504.67
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,710.99,537.38
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,764.75,571.23
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,724.37,540.03
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,657.07,487.91
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,703.15,517.73
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,736.14,537.52
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,859.65,622.48
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,968.32,688.41
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,985.33,695.26
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,998.93,701.16
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,1006.99,703.59
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,1011.42,703.88
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,1010.09,700.28
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,1005.12,694.68
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,993.07,686.38
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,977.49,676.16
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,956.56,663.72
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,932.34,649.37
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,903.12,631.97
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,870.94,612.71
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,833.45,590.02
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,793.5,565.62
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,679.72,488.92
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,577.71,416.1
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,538.74,390.98
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,499.89,364.71
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,484.4,354.84
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,457.42,335.27
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,413.05,301.6
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,365.06,263.85
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,317.28,224.16
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,261.29,176.28
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,204.96,130.42
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,152.59,90.21
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,102.46,58.23
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,58.97,44.42
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,54.55,40.79
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,48.54,35.52
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,38.19,26.32
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,27.35,15.86
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,30.02,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,88.31,51.53
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,154.4,113.43
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,230.34,176.34
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,296.86,230.99
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,370.77,289.29
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,440.0,340.8
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,509.7,390.15
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,569.8,432.71
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,631.25,475.04
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,580.32,434.02
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,505.4,376.48
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,581.94,431.74
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,662.18,486.85
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,724.58,527.15
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,774.99,559.36
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,767.57,551.33
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,744.45,533.97
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,750.83,536.86
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,755.0,538.01
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,795.71,565.92
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,845.29,598.63
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,837.17,593.07
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,818.67,581.63
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,822.63,584.56
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,816.2,580.82
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,802.65,573.38
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,785.8,563.74
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,762.16,548.74
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,736.9,532.55
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,720.03,522.85
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,699.84,510.57
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,662.77,485.72
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,626.59,461.14
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,555.91,410.62
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,493.52,365.45
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,409.34,304.28
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,336.38,250.8
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,328.83,245.34
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,316.76,235.23
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,296.28,216.38
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,259.56,182.55
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,204.33,140.92
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,164.43,113.46
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,124.47,86.0
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,88.69,69.67
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,74.07,57.43
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,58.79,44.28
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,43.2,30.55
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,27.03,15.36
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,32.47,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,93.89,53.65
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,160.75,118.49
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,237.27,182.51
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,303.61,237.41
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,381.28,298.95
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,446.81,348.95
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,515.87,399.51
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,575.87,442.4
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,637.16,484.87
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,690.27,518.89
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,743.15,551.95
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,788.93,580.17
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,829.37,604.54
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,865.68,625.49
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,899.61,644.76
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,927.97,660.96
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,953.41,675.36
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,970.77,685.03
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,984.78,692.75
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,992.71,696.73
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,997.13,698.75
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,996.85,697.43
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,984.05,688.59
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,972.66,682.22
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,957.92,673.81
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,944.03,666.0
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,919.08,651.26
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,890.12,633.47
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,858.37,613.86
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,820.4,590.63
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,780.34,565.79
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,736.79,537.83
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,691.55,506.94
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,641.67,472.35
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,591.22,436.37
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,537.73,397.59
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,481.74,355.78
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,424.97,311.53
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,369.55,267.01
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,312.78,220.95
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,258.42,176.1
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,203.62,131.47
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,152.71,92.5
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,103.79,61.68
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,64.11,48.97
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,57.01,42.92
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,49.51,36.27
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,37.98,26.01
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.87,13.99
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,28.46,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,83.63,45.96
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,149.7,110.56
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,223.62,173.0
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,289.9,228.59
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,363.49,288.27
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,427.77,338.82
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,500.91,394.15
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,560.97,438.82
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,622.43,483.38
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,677.02,520.91
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,731.74,556.94
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,777.89,587.24
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,822.69,616.33
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,861.16,639.59
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,893.34,658.44
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,920.79,675.43
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,945.37,690.57
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,965.65,701.94
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,982.77,711.32
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,990.11,715.54
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,993.94,717.7
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,991.35,716.22
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,985.2,712.59
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,973.93,705.42
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,959.25,696.15
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,940.03,682.62
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,917.47,667.0
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,887.92,649.18
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,855.59,629.41
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,819.95,606.25
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,778.71,579.1
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,737.65,551.66
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,691.98,519.45
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,464.79,351.32
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,274.9,205.45
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,395.16,298.93
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,479.16,358.82
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,422.63,313.11
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,367.1,267.56
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,310.07,220.46
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,255.46,174.81
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,200.93,130.04
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,150.55,91.43
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,102.14,61.12
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,64.24,49.11
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,57.12,43.1
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,49.62,36.48
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,37.27,25.47
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,24.31,12.38
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,28.09,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,76.44,39.9
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,150.76,111.34
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,227.91,176.78
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,174.23,137.22
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,89.68,68.09
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,167.74,132.18
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,255.51,202.48
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,343.31,272.03
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,450.4,354.24
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,304.02,238.18
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,141.89,107.04
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,189.18,143.98
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,237.15,180.65
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,304.63,231.32
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,362.02,273.39
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,331.0,249.29
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,288.66,216.94
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,444.15,333.09
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,602.22,445.73
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,634.12,467.42
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,665.07,488.84
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,703.78,516.46
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,751.17,549.55
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,746.42,547.15
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,739.82,543.79
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,846.29,624.66
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,920.6,675.52
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,891.68,655.94
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,859.78,634.99
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,743.23,552.41
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,630.78,466.86
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,675.11,505.19
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,691.55,521.71
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,640.54,483.92
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,588.24,444.63
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,533.98,403.62
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,479.49,361.11
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,389.38,291.17
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,327.16,244.19
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,190.75,141.82
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,70.76,51.37
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,90.04,67.11
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,107.43,81.27
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,90.24,67.81
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,73.32,57.05
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,57.57,43.56
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,41.65,29.71
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,27.39,17.18
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,12.98,3.62
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,6.67,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,10.01,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,19.89,6.2
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,52.23,35.79
