Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,82.98,61.81
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,117.55,90.89
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,153.44,120.68
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,231.83,184.35
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,308.79,245.45
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,343.73,271.27
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,377.56,295.66
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,435.7,338.79
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,508.28,391.29
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,544.28,416.02
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,579.25,439.86
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,627.7,473.04
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,676.29,505.69
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,705.87,525.02
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,734.08,543.39
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,802.97,590.4
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,860.88,629.13
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,804.25,587.25
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,756.7,551.71
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,743.88,541.29
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,729.68,529.81
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,722.83,524.94
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,714.7,519.23
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,752.25,547.58
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,790.67,575.79
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,781.97,570.31
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,770.38,563.11
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,729.01,534.91
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,687.24,506.27
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,628.22,463.92
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,575.61,425.72
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,538.55,399.56
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,500.89,372.43
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,456.53,340.46
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,413.07,308.52
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,385.11,286.4
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,347.28,255.28
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,291.99,212.12
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,245.39,175.77
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,201.61,139.3
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,150.84,98.78
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,108.91,72.26
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,82.81,64.72
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,69.61,53.48
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,55.87,41.46
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,39.75,27.23
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,24.01,10.59
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,23.73,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,65.04,29.98
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,140.34,103.09
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,216.49,167.38
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,283.0,223.27
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,356.98,283.34
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,424.83,336.77
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,503.19,395.98
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,563.46,439.9
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,625.16,483.55
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,681.15,520.49
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,737.5,556.22
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,783.61,585.85
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,828.32,614.2
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,862.1,634.0
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,897.91,655.05
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,925.44,671.47
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,950.06,686.04
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,968.54,695.31
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,983.72,702.55
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,679.39,498.1
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,324.23,237.18
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,326.88,240.17
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,339.1,248.96
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,669.3,494.23
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,954.71,685.72
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,933.79,670.26
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,909.81,655.39
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,880.16,636.5
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,847.85,615.84
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,810.93,590.83
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,771.82,564.32
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,728.03,535.65
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,682.72,504.82
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,633.49,469.55
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,581.82,431.77
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,527.22,390.86
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,472.8,348.97
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,416.46,304.54
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,361.25,259.82
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,304.15,213.28
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,249.71,168.42
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,195.22,124.41
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,144.8,86.68
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,96.43,57.75
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,63.21,47.8
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,55.25,41.09
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,46.87,33.73
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,34.37,22.59
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,21.26,7.64
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,27.54,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,79.86,35.39
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,148.87,109.23
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,223.79,173.0
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,290.87,229.5
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,365.32,289.97
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,435.07,343.93
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,505.53,396.18
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,566.17,440.2
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,628.18,483.84
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,680.66,517.89
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,732.57,550.14
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,778.89,579.82
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,823.89,608.23
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,861.62,630.57
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,892.31,648.1
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,920.39,664.85
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,945.61,679.74
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,964.19,690.41
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,979.55,699.16
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,988.03,703.67
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,993.03,706.15
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,887.65,634.24
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,768.01,547.71
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,872.08,624.41
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,956.05,680.67
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,935.06,666.61
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,911.04,651.53
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,881.27,632.76
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,848.84,612.24
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,810.76,588.21
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,770.71,562.65
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,726.57,532.56
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,680.92,500.64
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,578.93,425.99
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,494.36,363.18
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,487.5,359.69
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,466.55,343.93
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,412.84,302.23
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,360.87,261.08
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,307.08,218.45
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,256.35,177.92
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,205.28,137.72
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,158.27,103.07
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,113.25,75.32
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,86.3,67.07
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,71.72,54.84
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,56.54,41.72
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,38.21,25.6
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,19.12,5.03
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,16.54,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,46.02,16.66
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,109.72,79.63
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,175.9,135.5
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,159.75,125.03
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,134.21,104.68
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,265.43,211.85
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,407.23,323.35
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,312.48,246.49
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,212.11,163.76
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,204.5,157.0
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,206.28,157.28
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,374.97,286.68
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,528.27,397.63
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,527.24,392.66
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,523.53,386.78
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,545.02,400.75
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,566.0,414.05
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,767.04,555.51
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,951.24,674.73
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,960.41,677.66
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,966.36,680.68
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,753.54,538.05
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,513.75,369.21
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,506.05,365.47
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,498.11,360.05
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,491.87,355.52
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,485.14,350.68
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,531.05,383.48
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,566.53,408.56
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,594.32,429.57
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,619.26,448.3
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,651.66,474.74
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,665.44,487.44
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,619.95,455.77
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,571.93,421.74
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,518.56,383.11
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,465.7,343.58
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,408.07,298.88
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,352.57,254.65
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,299.37,211.48
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,247.75,169.16
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,194.88,126.85
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,145.89,90.53
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,98.98,62.65
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.39,53.2
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,59.29,44.63
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,48.65,35.27
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,35.25,23.18
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.1,3.3
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,21.78,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,59.53,20.48
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,126.83,92.22
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,206.91,159.63
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,273.78,215.78
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,348.03,276.19
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,413.39,327.86
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,483.24,381.16
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,543.6,425.22
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,611.44,473.05
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,666.78,510.55
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,722.35,546.56
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,768.81,575.89
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,814.03,603.83
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,851.38,625.2
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,886.61,644.88
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,915.03,660.71
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,940.71,674.65
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,765.86,553.2
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,560.81,404.89
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,449.71,327.95
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,341.37,249.94
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,511.73,372.08
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,655.66,469.13
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,807.66,575.81
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,934.32,661.13
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,776.91,553.42
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,616.72,441.1
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,616.95,443.37
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,615.27,443.19
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,697.07,505.03
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,752.98,547.41
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,709.83,517.86
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,665.56,487.68
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,617.18,454.22
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,568.18,419.32
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,514.97,380.96
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,462.46,341.83
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,408.39,299.69
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,355.28,257.09
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,251.4,181.92
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,183.98,137.61
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,157.95,117.93
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,132.96,99.04
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,106.02,74.85
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,74.05,57.11
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,62.52,47.31
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,52.22,38.18
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,35.17,22.96
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,17.5,0.29
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,18.3,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,50.33,14.1
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,116.35,84.12
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,185.12,142.23
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,258.51,203.05
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,331.74,262.36
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,395.89,312.92
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,464.24,365.06
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,524.94,409.71
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,587.69,454.56
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,491.35,378.45
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,364.48,278.21
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,394.4,299.52
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,437.33,329.23
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,462.7,345.81
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,487.6,361.92
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,712.85,526.73
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,926.6,671.44
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,945.85,679.59
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,962.11,687.58
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,806.01,579.84
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,626.92,451.69
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,671.59,484.34
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,725.22,521.08
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,720.23,518.35
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,713.6,514.95
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,720.93,519.03
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,726.2,521.66
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,793.84,573.5
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,839.37,607.59
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,802.94,583.65
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,764.08,558.54
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,719.46,529.22
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,673.39,498.03
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,485.54,361.14
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,329.19,243.68
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,412.42,307.54
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,462.1,341.58
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,366.28,269.36
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,298.88,220.29
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,260.31,190.87
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,222.88,161.97
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,184.63,132.63
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,147.93,105.28
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,113.47,81.99
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,87.71,68.53
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,70.04,53.57
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,51.82,37.77
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,35.22,22.8
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.56,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,27.38,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,78.19,20.3
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,154.47,112.12
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,240.13,184.72
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,311.76,245.15
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,391.06,309.81
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,310.45,246.56
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,200.07,156.22
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,252.42,197.38
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,317.99,247.3
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,345.66,266.69
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,360.3,276.22
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,388.52,295.78
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,429.69,324.33
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,520.89,390.98
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,629.39,467.25
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,651.05,479.92
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,670.63,491.62
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,647.15,473.89
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,635.48,464.35
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,663.69,483.96
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,690.83,502.54
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,857.44,623.03
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,985.27,706.62
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,896.03,646.49
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,784.0,565.59
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,861.48,625.57
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,907.84,658.16
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,636.22,470.31
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,362.0,265.49
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,277.82,205.02
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,200.5,147.79
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,142.89,104.78
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,85.9,61.36
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,154.47,114.37
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,221.21,165.19
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,252.75,189.24
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,280.78,210.37
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,274.84,205.82
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,262.83,196.22
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,255.39,187.15
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,231.12,162.7
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,183.83,124.85
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,138.29,90.62
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,95.89,64.48
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,73.89,56.98
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,55.1,41.01
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.62,27.55
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.66,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,21.9,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,59.48,10.26
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,140.05,100.98
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,220.74,169.36
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,125.42,97.39
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.41,0.46
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,255.37,205.84
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,517.01,409.34
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,321.8,255.91
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,75.42,55.06
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,260.49,202.94
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,444.27,341.82
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,427.82,325.82
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,394.2,298.07
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,437.24,328.76
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,494.26,368.56
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,738.34,550.41
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,958.39,698.44
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,975.99,706.06
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,990.21,713.13
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,996.94,716.61
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,1000.02,717.93
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,997.35,716.06
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,991.0,711.98
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,619.3,461.15
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,213.57,156.57
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,594.76,447.48
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,913.7,664.6
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,883.6,642.74
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,850.55,621.39
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,738.48,543.38
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,629.24,461.83
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,452.94,335.59
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,291.14,215.5
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,422.77,316.71
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,526.63,392.61
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,477.6,356.12
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,429.24,319.81
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,385.46,285.02
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,337.12,245.22
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,284.9,202.96
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,236.12,163.41
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,186.1,122.23
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,135.61,83.7
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,90.24,58.4
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,67.81,51.87
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,57.96,43.29
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,49.19,35.3
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,32.76,20.22
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,17.14,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,16.68,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,42.78,2.64
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,116.4,83.21
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,197.43,151.37
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,266.51,209.3
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,344.23,272.7
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,411.37,326.08
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,483.42,381.47
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,380.3,298.85
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,243.72,187.95
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,361.11,279.28
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,474.14,363.93
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,306.89,235.81
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,120.64,89.11
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,393.57,301.12
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,674.42,502.79
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,648.22,479.79
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,604.3,446.27
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,801.67,590.13
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,976.27,706.17
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,983.81,708.65
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,987.84,710.27
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,991.47,710.69
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,983.12,703.53
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,970.73,695.11
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,954.88,684.61
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,817.2,591.25
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,663.64,479.51
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,773.22,563.25
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,844.78,614.4
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,806.07,588.61
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,767.97,563.83
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,722.43,533.45
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,675.2,499.97
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,622.09,461.41
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,569.28,422.22
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,515.14,382.01
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,458.72,338.87
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,400.52,292.49
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,343.97,246.25
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,286.5,199.03
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,231.96,153.98
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,177.88,111.04
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,129.14,76.36
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,81.9,51.07
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,60.52,45.51
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,51.96,38.13
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,42.97,30.08
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,29.76,17.56
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.2,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.42,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,26.02,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,104.45,74.19
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,177.01,135.42
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,245.43,192.71
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,332.03,263.03
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,406.89,322.7
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,489.03,386.16
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,488.42,383.62
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,465.79,364.3
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,603.43,468.23
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,748.46,570.95
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,795.08,599.63
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,840.33,627.49
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,876.32,648.67
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,915.23,671.62
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,943.16,688.44
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,968.07,703.35
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,987.02,712.99
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,1002.61,720.55
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,1009.26,723.93
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,1003.05,719.28
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,1000.08,715.51
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,993.51,709.56
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,981.41,701.33
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,965.83,691.03
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,942.65,676.28
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,916.37,659.6
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,891.79,643.77
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,857.96,621.86
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,817.9,594.84
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,775.72,566.34
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,728.88,536.02
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,680.47,502.92
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,628.99,465.99
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,576.62,427.44
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,520.3,384.86
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,461.84,339.58
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,402.8,292.65
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,345.55,245.94
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,286.8,197.83
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,231.08,152.0
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,175.91,108.7
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,126.25,73.86
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,78.89,49.21
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,59.2,44.38
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,50.94,37.25
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,42.3,29.45
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,28.58,16.24
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,14.3,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,13.99,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,35.72,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,112.08,79.43
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,187.68,143.6
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,265.07,208.1
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,343.92,272.49
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,415.16,329.28
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,497.35,392.46
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,560.37,439.66
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,625.11,486.87
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,684.95,527.8
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,745.66,567.68
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,791.65,596.41
