Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,831.91,620.81
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,872.36,645.03
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,910.81,667.59
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,938.32,683.76
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,962.78,697.97
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,981.12,707.18
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,987.2,708.61
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,994.98,712.42
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,999.15,714.03
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,999.4,713.69
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,995.94,711.16
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,982.64,702.51
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,965.77,691.77
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,943.99,676.59
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,918.86,659.39
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,887.38,639.12
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,852.96,616.95
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,814.57,592.36
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,773.67,565.94
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,727.73,536.94
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,679.91,504.8
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,627.36,466.76
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,573.82,427.05
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,510.34,379.48
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,453.56,335.85
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,399.61,292.54
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,342.24,244.86
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,270.8,190.56
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,222.29,156.37
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,176.96,120.6
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,133.64,88.77
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,92.85,64.45
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,70.36,53.94
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,55.98,41.59
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,41.02,28.44
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,26.23,14.03
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,21.11,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,61.27,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,140.97,100.06
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,225.22,171.0
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,269.05,208.79
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,313.11,245.0
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,357.04,279.16
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,399.62,310.79
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,288.08,224.3
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,142.43,107.87
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,204.72,156.66
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,281.32,214.09
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,422.72,320.45
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,571.69,427.26
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,736.97,546.48
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,901.82,655.37
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,929.14,670.97
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,953.43,686.24
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,970.99,696.58
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,985.13,704.84
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,982.62,703.5
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,985.68,705.95
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,985.92,706.68
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,982.52,705.2
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,969.81,697.42
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,953.59,687.53
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,931.6,674.42
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,906.36,659.16
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,875.28,639.62
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,841.34,618.09
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,803.08,593.5
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,762.43,567.06
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,717.3,537.01
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,670.4,503.64
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,564.69,424.06
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,475.84,356.42
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,477.03,358.35
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,454.34,339.25
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,367.33,272.13
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,305.51,225.94
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,260.5,190.07
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,216.1,154.26
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,172.16,113.23
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,113.89,64.01
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,65.67,40.16
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,49.83,36.99
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,43.46,31.27
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,35.37,23.81
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,22.73,10.91
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,49.04,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,130.52,93.76
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,208.51,162.14
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,278.94,222.52
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,357.66,287.83
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,424.1,340.63
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,500.08,398.34
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,562.4,444.13
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,626.3,489.42
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,681.09,526.16
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,735.68,561.35
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,782.34,590.16
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,827.62,617.47
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,865.31,639.17
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,895.74,655.8
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,923.85,672.58
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,949.03,687.45
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,967.47,696.65
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,982.62,703.84
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,989.83,707.52
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,993.5,709.18
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,992.32,706.52
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,996.81,707.64
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,983.74,699.19
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,967.05,688.72
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,944.91,673.55
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,919.38,656.36
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,888.38,636.59
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,854.37,614.89
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,814.85,589.92
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,772.77,563.08
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,726.65,533.26
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,678.62,500.43
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,625.51,462.37
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,571.43,422.65
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,514.73,379.99
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,457.95,335.91
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,398.69,288.63
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,340.46,240.8
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,277.74,189.21
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,220.39,141.6
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,163.18,96.31
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,110.28,59.53
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,60.3,35.98
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,45.84,33.29
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,39.27,27.51
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,32.32,21.11
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,20.39,8.47
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,8.58,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,66.19,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,147.04,104.59
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,232.51,178.99
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,305.86,240.45
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,387.08,305.18
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,454.44,355.19
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,525.32,404.36
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,587.12,447.51
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,650.22,489.48
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,703.51,521.83
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,756.16,552.93
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,798.6,576.99
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,843.31,602.13
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,879.53,621.46
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,913.19,639.05
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,940.06,654.67
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,963.83,668.54
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,980.82,677.07
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,994.33,683.7
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,992.05,682.43
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,995.4,684.86
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,992.12,682.0
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,985.24,677.18
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,971.86,669.95
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,955.02,660.74
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,932.53,648.13
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,906.9,633.59
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,875.46,614.69
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,845.76,596.85
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,805.41,573.29
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,762.91,547.95
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,716.33,519.41
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,668.16,487.94
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,615.89,451.6
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,562.98,413.66
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,506.79,372.14
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,448.55,327.76
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,390.07,281.76
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,333.45,235.88
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,274.73,188.04
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,219.08,142.55
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,164.52,100.06
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,115.58,66.76
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,68.82,44.77
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,54.5,40.56
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.65,32.81
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.37,24.34
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,22.06,8.61
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,8.58,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.85,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,120.85,84.55
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,214.31,163.91
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,285.64,223.86
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,369.38,291.43
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,353.59,278.36
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,316.02,247.24
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,468.95,365.84
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,636.9,488.24
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,602.84,457.35
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,546.71,412.2
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,585.22,436.99
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,622.78,459.65
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,647.36,473.1
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,670.03,485.14
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,692.71,497.18
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,713.17,507.54
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,726.95,513.43
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,738.92,518.19
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,767.14,536.2
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,793.78,552.91
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,778.14,541.07
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,760.9,528.77
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,754.83,527.23
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,746.77,524.23
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,772.69,543.3
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,786.82,554.58
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,683.57,485.56
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,587.7,420.24
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,583.75,419.86
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,580.51,419.03
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,585.74,425.21
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,584.72,426.41
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,578.92,424.72
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,555.8,409.38
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,500.03,368.35
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,442.28,324.59
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,383.77,278.28
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,327.29,232.27
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,269.88,185.23
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,215.63,140.73
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,161.6,98.74
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,113.42,66.19
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,67.03,44.42
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,54.61,40.45
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,45.35,32.36
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,35.65,23.51
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,18.02,4.79
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.62,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,117.19,81.07
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,207.14,158.0
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,277.68,217.55
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,356.78,282.06
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,427.85,338.05
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,499.71,392.53
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,561.44,437.43
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,624.71,481.89
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,678.79,517.34
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,732.6,551.71
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,777.8,580.89
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,821.57,608.83
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,662.58,493.73
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,449.17,333.5
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,469.15,348.35
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,502.92,371.68
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,481.02,354.18
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,472.33,346.24
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,294.41,217.7
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,119.36,86.17
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,432.48,322.2
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,741.66,535.52
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,745.68,536.46
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,747.74,538.14
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,833.93,603.19
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,894.7,645.71
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,863.36,625.03
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,829.27,603.16
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,790.81,578.51
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,749.86,551.97
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,470.1,351.85
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,217.76,160.28
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,324.23,241.38
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,414.85,307.62
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,443.19,329.5
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,441.7,326.19
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,383.78,279.12
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,323.68,229.44
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,265.0,180.59
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,209.14,134.17
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,153.47,90.0
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,101.49,54.42
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,53.09,39.21
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,44.0,31.54
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,36.87,25.25
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,29.31,18.24
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.45,1.43
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,18.08,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,88.68,60.14
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,151.99,115.55
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,217.11,170.15
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,288.45,228.41
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,353.16,279.28
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,433.44,339.74
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,494.4,384.46
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,557.6,429.51
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,613.11,467.81
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,669.48,505.77
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,716.63,536.34
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,763.1,565.9
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,652.78,483.38
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,530.51,391.31
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,552.04,406.26
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,572.7,419.76
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,588.95,429.66
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,604.44,439.04
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,520.67,378.88
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,423.99,308.99
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,426.6,311.2
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,428.94,312.85
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,427.5,311.72
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,425.79,310.46
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,664.61,485.26
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,861.92,621.24
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,831.62,599.72
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,799.17,578.33
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,761.6,553.56
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,722.38,527.26
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,678.16,497.82
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,633.12,467.12
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,585.66,433.27
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,536.72,397.45
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,483.4,357.22
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,431.12,316.77
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,375.07,272.65
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,321.7,229.59
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,236.94,168.51
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,179.21,130.98
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,158.61,108.78
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,117.35,73.29
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,74.06,56.74
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,62.53,47.01
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,48.74,35.06
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,35.59,23.17
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,18.3,0.99
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,37.05,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,130.31,88.92
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,212.82,161.83
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,283.79,221.78
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,367.29,289.5
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,435.64,343.19
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,508.01,397.7
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,569.57,442.1
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,632.57,485.68
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,686.27,520.7
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,739.61,554.71
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,785.25,582.41
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,825.36,605.97
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,862.1,626.98
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,896.41,646.18
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,923.56,661.44
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,947.71,674.78
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,963.73,682.22
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,976.32,687.65
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,983.28,691.12
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,986.65,692.56
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,811.17,576.0
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,612.63,435.39
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,608.6,434.48
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,603.58,431.57
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,770.01,550.44
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,894.64,631.27
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,863.33,610.59
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,829.21,589.54
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,790.45,565.38
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,751.96,541.22
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,704.94,511.92
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,656.33,479.66
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,603.34,442.24
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,550.26,403.65
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,494.04,361.55
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,435.9,316.8
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,377.42,270.48
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,320.46,224.12
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,262.34,176.72
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,207.3,131.97
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,152.18,89.58
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,101.91,56.54
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,55.32,40.78
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,48.97,35.49
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,39.11,26.88
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,29.56,18.05
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,43.01,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,136.89,92.63
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,221.86,168.56
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,294.84,230.14
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,375.87,295.78
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,442.88,347.45
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,513.54,399.28
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,575.42,442.57
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,638.68,484.21
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,690.99,515.75
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,742.61,545.54
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,788.02,569.28
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,828.02,588.33
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,862.53,603.91
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,894.34,617.37
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,663.23,468.0
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,375.49,267.36
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,386.6,276.73
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,397.53,283.54
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,711.26,503.25
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,983.16,670.61
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,867.63,595.38
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,738.93,509.49
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,586.48,410.88
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,439.19,310.7
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,433.12,308.06
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,426.73,304.19
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,650.36,465.17
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,826.15,581.54
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,786.63,556.34
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,744.84,531.59
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,698.67,501.86
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,650.98,469.91
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,596.36,432.05
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,541.23,392.78
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,485.62,352.8
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,430.6,311.67
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,372.88,266.74
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,317.16,222.06
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,260.02,176.08
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,206.41,133.09
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,153.47,92.94
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,105.12,61.49
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,60.6,45.06
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,53.64,39.17
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,42.31,29.33
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,30.42,18.44
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,15.43,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,26.57,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,116.08,77.0
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,192.06,145.03
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,263.03,204.6
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,342.83,269.44
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,411.04,323.52
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,489.4,383.19
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,551.62,429.08
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,615.47,474.72
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,670.72,511.51
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,725.96,546.92
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,772.31,574.71
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,817.32,600.93
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,853.64,621.27
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,882.73,636.65
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,910.21,651.66
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,934.76,664.65
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,951.68,671.39
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,965.28,676.09
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,972.43,678.19
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,976.06,678.26
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,980.03,677.24
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,972.41,669.29
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,959.01,659.46
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,942.08,647.67
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,919.33,631.21
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,893.29,612.96
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,861.5,593.48
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,826.85,572.28
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,788.14,548.51
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,746.94,523.09
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,700.75,494.72
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,652.85,463.15
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,600.04,427.87
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,546.18,390.64
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,489.65,350.9
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,433.32,309.51
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,368.49,260.48
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,311.61,216.16
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,256.36,170.87
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,199.44,123.87
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,143.58,81.56
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,92.82,49.35
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,47.94,34.53
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,44.22,31.32
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,36.09,24.17
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.51,15.14
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.44,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,32.2,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,130.92,86.05
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,222.0,167.71
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,297.0,231.01
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,380.58,298.99
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,452.53,355.1
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,529.21,412.3
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,590.49,455.94
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,653.03,497.45
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,704.22,529.73
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,758.05,562.95
