Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,803.49,589.24
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,847.14,613.7
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,883.38,632.79
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,917.02,649.84
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,935.21,658.93
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,958.31,671.23
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,974.46,678.49
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,987.12,683.77
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,992.75,687.03
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,994.66,688.25
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,991.27,685.66
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,984.14,680.93
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,969.92,672.76
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,952.11,662.5
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,928.9,649.46
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,902.34,634.27
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,870.41,615.11
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,835.53,593.96
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,795.42,568.06
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,752.9,540.43
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,705.47,510.99
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,656.3,477.92
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,603.21,440.37
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,548.4,400.46
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,491.31,358.21
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,434.28,314.43
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,374.06,266.31
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,315.33,218.1
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,255.71,169.08
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,195.78,120.35
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,139.41,77.53
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,88.21,45.5
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,44.48,31.58
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,40.97,28.6
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,33.61,22.06
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,25.84,14.32
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,15.25,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,35.85,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,134.29,87.39
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,224.33,169.83
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,299.45,233.28
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,382.98,300.9
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,454.43,355.76
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,530.3,410.97
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,592.36,453.16
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,655.7,492.55
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,706.93,520.53
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,761.18,548.78
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,806.9,575.26
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,850.83,600.3
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,886.27,620.66
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,918.99,639.33
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,945.61,654.68
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,960.5,663.08
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,976.71,672.07
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,989.38,678.96
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,995.26,681.61
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,997.46,682.28
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,995.11,679.03
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,988.99,673.76
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,974.14,664.85
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,955.7,653.99
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,932.44,641.1
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,905.87,626.18
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,872.9,606.58
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,837.05,585.13
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,703.83,498.53
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,575.61,409.19
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,630.77,452.93
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,656.1,473.54
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,600.53,434.24
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,545.05,394.49
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,487.98,352.49
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,431.32,309.31
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,369.16,260.9
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,311.35,214.43
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,252.82,167.28
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,197.72,123.23
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,143.07,82.81
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,94.46,53.04
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,54.09,39.54
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,47.17,33.71
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,37.15,24.9
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,26.66,14.58
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,20.11,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,109.83,69.59
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,187.76,140.77
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,259.25,200.08
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,339.46,264.31
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,412.88,320.94
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,496.79,382.87
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,560.56,427.96
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,625.97,472.71
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,685.08,511.71
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,744.61,549.53
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,676.4,499.0
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,585.58,431.59
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,495.73,365.75
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,399.05,293.38
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,416.56,305.24
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,433.76,316.12
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,583.71,421.88
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,734.2,522.0
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,743.39,527.15
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,750.97,532.61
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,888.41,627.51
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,991.32,690.66
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,977.36,681.44
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,959.83,671.28
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,936.32,657.97
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,909.45,642.48
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,877.33,623.11
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,842.27,601.74
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,801.83,576.67
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,758.94,549.73
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,711.35,518.32
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,662.86,484.45
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,608.88,446.13
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,553.95,405.93
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,495.68,362.62
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,437.61,317.86
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,377.18,269.3
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,318.04,220.5
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,254.52,168.37
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,196.8,121.3
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,139.24,77.94
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,86.77,45.76
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,45.86,33.01
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,41.54,29.28
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,33.23,21.84
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,24.44,12.58
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,24.75,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,114.09,71.67
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,193.08,146.99
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,264.28,207.88
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,344.21,273.82
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,411.82,327.18
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,483.82,381.43
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,550.94,429.85
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,615.77,474.85
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,670.42,511.15
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,724.81,545.5
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,771.57,575.81
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,816.98,604.88
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,853.97,626.78
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,888.71,647.04
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,915.5,661.97
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,939.4,675.07
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,950.94,680.26
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,965.02,687.3
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,971.26,690.83
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,973.99,692.34
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,739.66,533.46
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,472.33,340.35
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,725.56,526.25
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,931.25,664.88
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,907.25,648.25
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,880.26,631.49
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,847.72,611.07
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,812.63,588.86
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,772.45,563.09
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,730.35,534.87
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,683.76,502.47
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,635.04,467.91
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,397.04,295.4
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,194.01,142.41
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,246.15,182.58
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,289.47,214.84
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,209.08,155.02
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,137.23,101.58
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,172.92,123.63
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,186.35,125.62
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,145.65,96.02
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,108.01,72.34
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,74.83,57.05
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,60.18,44.56
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,43.11,29.72
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,26.4,13.28
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,14.77,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,16.48,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,108.07,65.46
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,192.98,145.46
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,266.44,207.88
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,353.08,278.88
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,194.98,155.5
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,10.19,2.68
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,112.37,85.88
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,226.47,175.36
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,325.48,251.77
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,417.63,320.92
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,627.99,480.57
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,832.65,622.87
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,477.48,367.23
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,68.05,47.63
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,400.65,305.23
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,721.5,531.69
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,863.49,630.44
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,974.6,700.16
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,979.83,702.24
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,981.39,702.97
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,585.77,435.62
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,148.94,107.52
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,473.66,352.07
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,775.83,561.21
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,839.2,607.91
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,877.83,634.82
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,845.38,613.75
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,814.35,594.02
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,773.14,567.28
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,729.98,539.0
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,683.03,506.15
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,634.62,471.35
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,572.52,425.26
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,516.07,382.55
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,461.66,341.84
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,406.71,299.29
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,335.57,244.3
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,279.64,201.47
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,231.98,163.29
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,183.39,124.58
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,137.76,90.03
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,95.32,61.89
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,67.2,50.82
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,53.78,39.39
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,39.07,26.45
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,23.86,10.7
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,17.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,106.25,62.72
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,189.3,143.19
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,262.32,206.07
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,345.09,275.18
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,417.9,333.82
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,492.23,391.49
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,554.74,438.25
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,618.88,484.7
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,437.34,343.1
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,187.27,142.81
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,312.4,240.65
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,445.14,339.57
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,507.35,384.03
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,570.82,428.75
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,577.17,431.29
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,581.81,432.96
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,597.42,442.86
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,612.36,452.22
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,672.44,494.07
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,717.26,524.95
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,773.15,565.55
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,836.83,610.47
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,829.42,604.93
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,819.62,598.32
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,806.03,588.48
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,789.96,576.99
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,746.78,547.33
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,703.46,517.44
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,607.82,448.85
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,521.64,385.93
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,431.57,321.27
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,346.17,258.69
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,335.05,251.21
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,322.6,242.34
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,223.47,167.93
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,130.44,97.0
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,115.59,85.83
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,100.83,74.55
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,88.83,65.48
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,76.89,56.32
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,64.58,46.69
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,52.06,36.72
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,39.94,28.35
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,27.84,17.89
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,18.08,9.27
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,8.33,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,4.29,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,3.24,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,6.48,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,11.11,3.46
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,15.75,7.38
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,20.4,11.24
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,25.05,15.03
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,79.43,59.38
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,138.7,106.68
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,266.05,208.38
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,404.18,313.77
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,443.03,341.25
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,481.77,368.71
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,464.35,352.72
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,430.08,324.92
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,421.8,317.76
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,412.8,309.99
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,301.2,226.45
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,185.62,138.4
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,136.76,101.09
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,88.85,63.99
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,148.61,110.23
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,208.81,155.89
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,489.79,367.2
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,735.93,538.58
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,499.23,370.24
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,267.83,198.92
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,379.34,282.9
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,485.97,359.45
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,505.93,374.3
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,521.36,386.14
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,433.85,323.28
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,350.83,262.93
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,267.37,201.44
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,187.94,141.6
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,101.26,75.05
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,13.93,5.64
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,11.14,3.42
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,8.35,1.17
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,7.42,0.44
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,11.11,3.32
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,18.54,9.7
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,25.97,16.06
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,33.88,22.73
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,41.8,29.32
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,48.33,34.66
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,54.87,39.94
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,59.08,43.15
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,63.29,46.34
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,78.73,58.72
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,94.46,71.22
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,90.07,67.48
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,85.81,63.89
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,111.78,84.5
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,137.97,105.08
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,191.35,146.76
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,245.2,187.98
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,204.55,156.23
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,164.71,125.09
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,192.66,146.59
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,220.51,167.69
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,244.77,186.21
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,268.78,204.47
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,178.22,134.94
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,89.75,65.78
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,198.24,151.01
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,306.34,233.67
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,260.25,198.47
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,215.23,164.12
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,223.14,170.92
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,230.66,177.36
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,190.92,146.65
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,152.2,116.53
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,225.14,174.42
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,287.26,222.03
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,253.9,195.53
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,221.18,169.45
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,188.08,143.26
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,156.27,118.05
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,125.11,93.63
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,98.82,74.08
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,74.72,59.05
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,55.4,41.98
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,37.05,25.29
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,18.4,3.48
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,9.53,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,12.51,1.82
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,25.07,14.76
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,42.58,29.9
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,60.57,45.34
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,80.61,62.15
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,100.5,78.49
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,155.53,124.01
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,223.49,178.88
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,180.78,142.98
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,148.7,115.71
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,275.08,217.21
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,397.53,311.65
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,397.57,309.09
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,396.46,306.15
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,408.5,314.18
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,420.14,321.84
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,429.01,326.94
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,437.53,331.79
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,476.49,360.25
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,514.77,387.73
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,625.31,468.19
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,731.5,542.26
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,595.08,444.15
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,463.73,347.86
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,410.4,309.27
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,358.72,270.99
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,353.05,267.18
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,347.21,263.08
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,350.98,266.39
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,353.86,269.01
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,365.35,278.38
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,374.14,285.54
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,372.44,284.94
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,364.67,279.43
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,332.88,255.1
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,300.86,230.25
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,263.84,201.24
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,227.9,172.73
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,192.8,144.9
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,158.85,117.99
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,130.07,88.35
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,79.72,48.94
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,51.13,38.56
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,43.32,31.48
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,31.05,20.13
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,18.19,1.0
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,103.66,51.24
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,212.18,162.32
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,288.45,229.08
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,373.74,300.32
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,443.72,356.96
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,517.92,414.29
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,579.98,459.22
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,643.43,501.91
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,694.47,532.97
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,748.66,564.95
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,793.95,591.42
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,837.48,616.13
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,873.35,635.31
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,906.59,652.52
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,932.01,665.86
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,945.84,672.0
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,961.68,679.26
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,974.02,684.41
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,978.79,686.43
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,979.88,686.47
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,978.53,684.86
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,973.34,681.07
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,958.3,672.74
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,939.64,662.33
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,915.13,647.02
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,887.27,629.66
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,853.6,609.1
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,817.03,586.61
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,776.45,561.36
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,733.41,534.26
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,685.73,502.88
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,636.31,468.39
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,583.09,430.24
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,528.79,390.06
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,469.36,344.58
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,411.0,298.36
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,350.92,249.65
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,292.0,200.53
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,232.02,150.74
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,175.13,104.52
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,115.39,60.63
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,63.73,32.52
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,36.6,25.44
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,32.6,21.77
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,24.23,13.99
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,15.34,0.0
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,9.05,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,113.95,52.79
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,238.8,184.62
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,318.04,256.09
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,406.53,332.09
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,477.48,391.37
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,552.36,451.16
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,612.66,497.23
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,677.3,543.73
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,732.41,580.76
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,786.78,616.3
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,832.14,645.41
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,875.46,672.63
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,904.46,689.76
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,938.12,710.11
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,963.46,724.36
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,985.43,736.34
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,1001.4,744.63
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,1013.64,750.56
