Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,1017.98,752.87
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,1018.41,752.79
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,1012.96,747.51
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,1003.59,739.85
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,988.45,729.7
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,969.51,717.17
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,944.05,700.74
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,915.11,681.97
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,881.13,659.05
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,844.07,634.0
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,801.96,605.65
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,757.26,575.28
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,707.82,540.17
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,656.52,501.69
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,600.76,458.96
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,544.15,414.49
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,483.47,366.36
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,423.74,317.3
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,361.31,264.2
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,300.01,210.94
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,237.54,157.56
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,178.21,108.15
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,119.7,64.62
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,63.0,32.97
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,36.87,26.3
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,32.87,22.56
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,24.47,14.44
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.55,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,116.45,49.08
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,245.52,190.38
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,325.46,263.27
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,414.67,340.41
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,485.78,399.6
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,557.35,456.45
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,621.28,502.57
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,686.07,545.68
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,741.07,579.94
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,795.17,612.12
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,840.37,640.18
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,876.05,661.43
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,910.92,682.01
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,942.89,700.51
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,968.32,714.81
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,990.31,726.91
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,1004.76,733.45
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,1015.42,737.75
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1019.72,738.9
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1020.09,737.77
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,962.3,699.05
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,883.49,644.35
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,938.67,683.66
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,970.07,703.25
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,944.0,684.97
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,914.45,665.17
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,879.9,643.43
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,842.29,619.6
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,799.28,592.46
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,753.76,563.28
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,703.93,529.41
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,652.3,492.16
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,596.45,451.06
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,539.64,407.81
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,480.05,360.79
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,418.56,310.77
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,356.17,258.58
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,295.18,206.27
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,233.23,153.46
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,174.54,104.88
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,116.15,62.18
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,60.05,31.69
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,36.21,25.67
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,32.19,21.84
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,23.28,13.21
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,13.79,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,38.47,10.47
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,81.48,59.98
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,122.18,96.03
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,164.19,132.42
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,202.72,164.86
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,242.08,197.06
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,366.31,297.87
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,506.26,405.55
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,533.8,422.31
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,544.51,427.27
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,548.82,425.56
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,548.17,420.06
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,602.76,455.65
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,657.97,489.57
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,514.56,385.22
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,365.77,274.44
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,490.13,366.15
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,600.39,442.42
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,683.0,498.23
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,750.55,542.93
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,726.23,523.63
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,700.76,504.77
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,555.17,404.26
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,415.0,304.58
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,384.14,282.9
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,354.04,260.81
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,433.22,318.99
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,513.27,375.15
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,443.59,324.76
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,373.44,274.71
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,405.65,300.37
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,427.49,317.44
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,289.01,216.96
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,163.31,122.7
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,158.54,119.87
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,153.68,116.53
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,179.17,136.05
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,198.39,149.8
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,169.53,127.4
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,141.59,105.8
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,113.3,84.18
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,86.5,64.27
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,65.46,50.54
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,46.63,33.99
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,29.19,17.65
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,11.44,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,86.85,24.7
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,181.53,138.72
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,255.97,205.09
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,340.03,276.66
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,410.64,334.58
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,490.21,396.86
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,555.59,445.14
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,622.63,492.55
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,678.87,529.73
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,734.88,564.85
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,782.03,593.82
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,827.74,621.17
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,864.45,641.92
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,898.69,660.77
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,926.15,676.27
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,944.84,686.12
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,960.77,692.97
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,973.26,697.7
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,979.23,698.42
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,981.59,697.09
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,984.79,697.27
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,992.39,700.28
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,976.59,689.49
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,957.04,676.79
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,931.24,661.11
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,902.04,643.36
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,867.75,622.35
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,830.45,599.33
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,787.32,571.2
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,741.86,541.39
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,692.18,509.24
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,640.77,474.08
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,584.24,433.49
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,526.95,390.94
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,467.4,345.04
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,408.27,297.86
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,346.83,247.61
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,287.3,197.73
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,223.78,145.16
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,166.46,98.98
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,110.18,59.19
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,60.33,34.31
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,40.05,28.58
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,34.46,23.43
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,23.69,12.79
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,14.3,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,88.3,17.82
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,186.57,140.46
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,262.03,207.32
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,350.33,281.48
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,422.84,340.85
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,499.96,401.44
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,563.86,448.61
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,629.38,494.92
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,686.38,532.93
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,743.46,570.02
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,789.95,598.68
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,830.65,622.83
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,866.18,643.53
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,899.11,662.29
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,925.23,677.78
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,948.21,691.29
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,965.13,699.57
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,978.57,705.74
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,983.63,708.1
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,984.97,708.33
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,978.45,702.35
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,968.25,694.26
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,952.67,683.79
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,933.56,671.23
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,908.9,654.41
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,880.93,635.58
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,846.66,613.5
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,809.63,589.6
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,768.27,563.1
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,724.62,534.38
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,675.1,499.86
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,624.2,463.52
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,569.28,423.49
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,514.12,381.99
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,456.46,337.74
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,397.32,290.92
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,336.79,241.33
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,278.47,192.53
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,219.64,143.89
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,164.87,100.15
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,111.27,62.63
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,64.44,39.33
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,45.21,32.77
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,37.56,25.82
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,23.91,12.45
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,13.34,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,75.78,7.26
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,158.21,117.53
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,232.82,183.1
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,317.99,254.72
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,391.32,314.45
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,475.92,380.29
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,340.74,272.49
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,166.01,128.77
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,211.58,164.68
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,248.08,192.51
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,373.0,290.15
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,490.0,378.59
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,475.01,363.9
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,457.02,347.63
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,409.61,311.04
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,375.31,283.95
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,537.45,405.54
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,699.98,521.1
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,688.74,510.8
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,675.93,500.56
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,679.56,501.88
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,681.75,502.16
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,686.0,505.27
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,688.36,507.08
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,690.79,508.48
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,690.57,508.02
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,656.34,483.99
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,621.95,459.87
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,679.34,505.94
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,706.33,529.09
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,657.7,493.57
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,607.71,456.73
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,553.22,415.67
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,498.84,373.61
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,441.78,328.3
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,383.41,280.86
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,324.16,231.85
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,267.2,183.89
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,209.7,136.33
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,156.37,93.91
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,104.17,57.7
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,59.14,35.89
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,42.7,30.33
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,34.62,23.07
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,22.74,10.87
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,12.39,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,83.64,0.0
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,178.56,131.01
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,254.96,198.05
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,345.71,273.07
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,419.77,332.95
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,498.99,394.48
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,562.25,441.37
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,627.18,487.24
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,684.29,525.29
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,738.06,560.07
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,783.38,587.53
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,826.99,613.26
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,863.06,633.97
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,896.63,652.84
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,921.93,665.67
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,935.8,671.18
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,951.0,678.3
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,962.71,683.27
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,966.96,684.49
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,967.52,683.61
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,963.03,679.03
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,954.82,672.34
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,939.42,662.72
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,920.46,651.02
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,895.21,634.17
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,866.69,615.37
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,832.96,594.5
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,796.39,571.72
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,755.16,545.73
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,711.6,517.96
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,662.81,484.55
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,612.49,448.99
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,559.16,410.52
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,504.57,369.82
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,446.09,325.42
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,388.12,279.77
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,328.21,230.86
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,270.07,182.32
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,210.59,133.41
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,152.01,87.17
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,98.02,50.37
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,50.4,28.87
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,35.88,24.47
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,30.52,19.51
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,20.02,8.2
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,10.48,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,81.41,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,174.77,127.11
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,253.5,196.1
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,343.33,270.27
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,424.77,335.82
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,513.09,404.04
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,576.01,450.11
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,637.2,491.93
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,547.5,421.78
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,411.89,315.8
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,377.53,288.43
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,325.11,246.85
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,345.06,260.7
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,364.87,273.97
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,474.66,354.0
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,571.78,421.98
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,584.45,428.03
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,595.84,433.8
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,804.25,583.53
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,975.58,692.98
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,868.47,621.99
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,731.8,525.09
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,844.86,607.97
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,921.12,656.78
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,896.49,640.95
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,868.48,623.89
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,834.25,602.31
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,797.12,578.75
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,755.27,551.09
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,711.05,521.64
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,662.04,489.08
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,611.46,453.78
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,555.53,412.45
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,499.39,369.76
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,441.04,324.2
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,383.34,277.68
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,322.97,228.18
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,262.82,178.11
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,204.42,130.05
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,150.13,87.26
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,97.46,52.07
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,53.31,32.78
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,40.07,27.92
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,33.58,21.92
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,20.43,7.6
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.53,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.92,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.85,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.7,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,5.55,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,7.41,0.48
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,9.26,2.01
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,11.12,3.52
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,12.98,5.01
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,128.58,98.83
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,256.6,198.23
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,394.43,304.25
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,539.72,411.15
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,568.41,429.54
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,596.22,447.83
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,317.22,243.02
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,29.79,17.88
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,30.74,18.63
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,31.68,19.29
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,112.65,82.37
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,196.09,145.95
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,196.69,146.23
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,197.27,146.65
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,406.13,304.93
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,593.54,440.4
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,630.04,467.15
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,652.62,484.78
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,642.75,478.76
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,630.24,470.99
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,624.21,468.35
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,607.5,457.78
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,567.91,430.0
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,526.74,400.42
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,443.34,336.98
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,373.2,283.26
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,330.89,251.31
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,290.12,219.89
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,286.77,212.74
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,260.2,183.57
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,204.85,137.46
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,154.32,97.26
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,103.41,61.83
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,60.37,40.74
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,45.83,33.4
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,35.69,24.08
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,18.02,5.19
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,85.48,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,187.16,140.16
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,265.72,214.14
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,354.39,291.79
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,426.86,353.42
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,504.07,416.27
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,567.41,466.0
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,632.32,514.28
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,687.31,552.94
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,738.46,587.73
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,784.25,617.62
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,828.29,645.79
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,864.64,666.94
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,898.49,686.0
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,923.61,700.13
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,945.51,712.06
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,953.63,714.64
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,966.48,720.65
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,971.47,721.13
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,972.73,719.3
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,873.09,649.76
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,744.28,553.27
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,778.83,579.51
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,799.39,595.14
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,781.38,581.57
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,760.98,566.61
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,791.46,592.04
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,799.22,598.25
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,721.37,542.21
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,642.52,482.73
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,637.29,481.01
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,614.77,465.46
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,558.84,422.67
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,502.54,378.61
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,443.79,332.1
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,385.66,284.55
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,325.63,233.77
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,266.84,183.15
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,204.49,130.93
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,148.62,86.27
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,93.68,48.78
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,44.66,32.49
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,34.37,23.54
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,28.44,17.89
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,13.97,1.64
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,109.37,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,241.82,180.55
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,319.94,257.48
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,413.58,339.22
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,486.91,400.94
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,564.05,462.53
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,628.36,510.61
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,693.49,556.39
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,671.06,535.86
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,624.02,496.24
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,641.49,505.73
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,653.94,510.9
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,697.4,540.37
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,740.17,568.55
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,783.94,597.72
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,826.47,625.54
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,929.86,694.28
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,1023.69,753.35
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,1026.87,753.79
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,1025.98,752.58
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,1019.35,746.77
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,1008.66,738.52
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,923.24,682.09
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,822.4,611.67
