Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,879.67,653.57
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,912.01,674.19
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,876.52,650.57
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,837.86,625.22
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,793.27,595.88
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,746.21,564.52
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,694.94,528.8
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,641.83,490.08
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,584.13,445.93
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,525.68,399.8
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,464.5,350.57
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,403.52,299.81
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,337.9,243.7
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,276.05,189.77
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,212.75,136.04
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,153.24,88.03
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,95.32,48.94
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,41.15,30.03
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,32.46,22.31
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,26.84,16.8
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,13.22,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,83.46,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,218.82,161.13
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,302.89,241.67
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,397.84,323.23
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,473.55,386.03
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,550.13,446.68
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,616.54,495.4
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,684.05,540.73
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,741.3,575.75
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,797.85,608.54
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,844.3,635.09
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,888.64,659.65
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,918.21,674.09
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,952.32,691.39
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,977.17,702.07
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,998.5,710.43
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,1013.67,715.95
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,1024.98,719.23
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,1028.99,720.74
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,1028.96,720.08
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,1022.73,715.57
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,1012.46,708.82
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,994.58,697.98
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,972.86,684.98
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,945.99,668.49
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,915.54,649.79
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,879.24,627.79
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,839.84,603.74
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,795.44,576.89
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,748.47,547.94
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,696.09,512.71
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,641.99,474.9
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,584.79,433.51
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,526.71,389.88
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,464.68,342.19
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,401.21,291.56
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,337.2,238.49
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,274.96,185.71
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,211.57,133.11
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,152.1,86.18
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,93.75,47.58
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,38.85,27.76
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,31.78,21.5
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,26.13,15.92
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,12.9,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,77.03,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,204.15,147.25
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,286.75,225.85
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,380.4,304.8
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,454.53,364.82
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,533.41,425.37
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,593.78,468.0
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,659.28,510.22
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,715.59,544.47
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,771.35,576.98
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,816.73,605.92
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,860.13,633.32
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,888.74,649.6
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,922.03,668.89
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,946.91,682.39
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,968.39,693.84
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,983.15,701.95
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,994.19,707.88
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,997.59,709.87
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,997.09,709.66
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,990.98,705.42
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,980.94,698.84
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,963.97,688.76
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,943.24,676.41
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,916.49,658.93
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,886.27,639.27
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,850.84,616.98
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,812.41,592.63
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,769.06,564.06
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,723.25,533.59
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,672.43,498.99
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,619.93,461.92
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,562.43,419.27
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,504.21,374.71
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,444.03,327.01
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,384.32,278.19
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,322.39,226.6
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,262.48,175.87
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,201.33,125.57
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,144.28,81.12
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,85.82,42.72
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,37.33,26.07
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,31.47,20.88
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,25.35,14.89
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,12.57,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,65.62,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,177.58,124.14
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,259.95,201.74
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,353.55,280.48
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,430.35,343.25
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,512.75,407.73
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,576.56,456.09
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,641.92,502.88
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,583.03,456.11
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,499.11,389.2
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,480.14,371.74
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,441.28,339.25
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,534.19,407.86
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,615.91,466.17
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,794.67,595.8
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,946.52,694.12
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,960.7,700.04
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,971.24,704.86
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,975.57,706.85
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,976.09,706.59
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,969.48,700.48
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,959.08,692.15
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,942.5,681.02
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,922.3,667.7
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,896.22,649.67
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,866.8,629.57
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,831.36,606.48
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,793.1,581.46
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,750.6,552.33
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,705.78,521.19
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,656.3,486.79
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,605.32,450.32
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,549.82,408.63
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,493.38,365.06
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,434.12,318.05
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,375.51,270.19
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,314.7,219.75
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,256.15,170.51
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,193.88,119.94
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,138.28,77.19
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,84.17,42.67
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,39.18,27.36
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,32.98,21.88
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,26.5,15.46
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,13.18,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,19.94,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,48.65,30.12
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,100.82,76.02
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,148.22,116.19
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,191.72,152.36
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,236.82,188.75
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,277.63,220.34
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,319.27,251.48
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,354.34,276.42
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,388.8,300.21
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,379.36,290.57
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,353.43,269.16
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,466.98,353.22
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,584.74,435.8
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,611.31,452.35
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,636.65,468.81
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,701.58,514.55
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,779.94,567.66
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,785.88,571.02
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,789.47,573.59
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,781.52,567.63
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,771.43,560.33
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,761.89,555.27
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,749.67,548.37
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,735.56,538.09
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,719.5,526.46
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,685.33,503.19
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,650.56,479.36
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,612.68,453.1
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,574.83,426.47
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,514.29,383.56
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,461.91,345.82
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,468.75,351.69
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,456.66,341.44
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,379.92,282.95
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,317.58,235.43
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,236.89,174.87
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,176.07,131.09
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,146.56,108.23
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,118.33,86.42
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,90.75,65.6
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,65.81,49.76
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,48.09,34.47
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,30.52,18.45
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,15.52,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,53.14,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,149.93,101.06
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,226.89,175.19
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,318.97,252.02
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,387.59,308.1
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,460.46,365.07
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,337.72,268.52
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,186.3,145.12
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,137.71,106.24
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,101.29,76.34
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,60.49,43.38
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,21.37,11.69
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,61.92,44.16
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,103.22,76.47
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,355.57,272.0
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,613.12,453.57
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,778.39,567.79
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,933.09,663.88
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,871.16,621.5
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,794.25,567.81
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,760.87,543.79
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,716.63,512.39
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,738.67,527.68
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,747.89,534.01
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,803.23,574.52
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,833.92,594.24
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,733.62,527.59
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,625.22,451.74
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,668.48,486.12
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,682.27,498.34
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,633.34,464.47
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,583.13,429.25
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,529.3,390.26
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,475.03,349.52
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,417.37,304.84
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,360.56,259.26
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,299.36,209.32
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,242.57,162.0
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,184.73,115.02
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,131.49,74.37
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,80.49,42.44
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,41.32,29.23
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,33.83,22.59
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,25.96,14.6
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,15.25,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,55.07,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,153.34,101.59
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,234.18,181.64
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,326.2,259.85
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,400.96,322.33
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,481.23,386.77
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,545.16,436.42
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,610.96,485.41
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,547.26,432.47
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,458.99,360.0
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,374.62,292.27
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,282.51,217.42
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,301.75,230.86
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,320.87,243.73
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,406.31,308.46
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,506.68,382.17
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,567.18,425.45
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,641.24,477.32
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,598.26,444.97
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,568.06,421.9
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,561.22,415.78
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,553.74,409.18
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,627.54,463.49
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,685.29,505.46
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,670.2,493.78
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,653.56,481.45
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,600.07,443.08
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,548.93,406.17
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,634.09,472.15
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,686.37,512.05
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,637.22,475.87
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,586.63,438.31
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,531.74,396.59
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,476.31,353.3
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,417.9,307.18
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,360.35,260.26
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,300.27,210.05
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,242.76,161.43
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,182.37,112.11
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,128.91,71.31
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,77.35,39.46
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,38.93,26.94
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,31.77,20.59
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,24.25,12.76
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,14.3,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,51.48,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,145.04,92.71
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,227.5,174.82
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,322.89,255.43
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,401.26,320.78
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,485.62,388.59
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,550.43,438.75
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,617.14,488.25
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,552.77,435.65
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,463.97,363.54
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,510.33,397.21
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,556.79,429.75
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,733.23,561.13
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,894.75,670.09
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,911.25,677.23
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,932.22,688.39
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,947.96,696.29
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,960.17,701.98
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,964.29,702.18
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,964.6,700.09
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,959.15,694.41
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,949.85,686.45
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,933.04,675.42
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,912.59,662.15
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,886.34,645.14
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,856.74,625.95
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,821.44,602.69
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,783.26,577.43
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,740.24,547.81
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,694.96,515.95
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,645.58,481.08
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,594.63,444.07
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,539.55,402.19
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,483.79,358.55
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,423.21,310.58
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,364.03,262.14
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,303.25,211.01
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,244.75,161.29
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,185.3,112.49
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,130.27,70.58
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,73.81,35.74
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,34.85,23.51
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,28.83,18.12
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,22.56,11.09
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,46.94,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,133.67,82.53
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,216.58,166.24
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,310.38,245.91
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,390.9,313.29
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,477.83,383.5
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,542.94,434.17
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,610.01,484.49
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,525.2,415.4
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,401.49,315.34
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,450.31,351.89
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,513.69,397.8
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,542.49,416.25
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,570.22,433.73
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,762.88,578.53
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,930.22,692.62
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,945.89,699.67
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,958.04,705.37
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,961.54,705.43
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,961.25,703.19
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,954.46,696.83
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,943.9,688.17
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,927.61,676.99
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,907.7,663.54
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,881.48,646.31
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,851.94,626.89
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,817.35,603.47
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,779.91,578.25
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,737.34,548.61
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,692.46,516.46
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,642.49,480.87
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,591.03,443.19
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,535.39,400.43
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,478.92,355.92
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,419.9,308.2
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,361.59,259.8
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,301.11,209.04
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,243.02,159.86
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,183.93,111.9
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,126.62,68.62
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,73.3,36.34
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,35.89,24.34
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,29.0,18.2
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,21.79,10.03
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,12.87,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,33.14,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,92.81,53.4
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,159.69,121.21
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,240.81,190.24
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,308.53,247.36
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,382.83,308.24
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,347.88,279.07
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,301.5,239.67
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,347.79,275.49
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,395.05,311.15
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,444.29,347.64
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,508.04,394.01
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,535.7,412.35
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,562.17,429.7
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,629.02,478.02
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,696.65,525.66
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,725.06,542.99
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,738.62,550.29
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,758.96,563.97
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,777.03,575.98
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,756.05,558.53
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,723.36,533.54
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,735.75,542.43
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,735.24,542.42
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,681.94,503.03
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,639.42,471.07
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,553.72,408.81
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,466.83,345.09
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,523.75,389.22
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,567.11,421.94
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,479.36,357.04
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,402.22,299.72
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,369.05,275.35
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,335.76,250.32
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,301.78,224.67
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,267.28,197.96
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,229.43,168.0
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,192.57,138.57
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,169.97,112.41
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,124.0,68.31
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,72.75,37.62
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,38.7,26.78
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,31.02,19.84
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,22.96,10.22
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,13.34,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,45.38,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,127.65,71.81
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,212.63,162.07
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,307.52,242.33
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,384.63,306.58
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,467.84,373.29
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,531.73,422.64
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,597.63,471.5
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,545.86,428.77
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,471.06,368.14
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,482.57,374.33
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,477.04,367.6
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,560.8,428.62
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,632.86,479.53
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,627.7,473.1
