Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,619.52,465.03
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,633.96,473.79
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,647.14,481.52
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,654.93,485.92
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,661.11,489.29
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,687.08,507.26
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,710.78,523.4
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,678.6,499.87
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,646.13,476.4
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,644.78,476.33
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,640.94,474.31
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,620.13,459.88
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,597.73,444.3
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,549.13,409.17
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,502.6,375.32
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,479.23,359.48
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,453.15,341.02
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,416.57,313.57
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,378.76,284.53
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,342.43,256.02
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,304.04,224.77
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,256.5,185.98
2016,10,19,16,0,379.0,137.0,2.2,29.0,282.0,210.69,148.33
2016,10,19,16,15,463.0,105.5,1.9,28.5,257.0,171.36,112.33
2016,10,19,16,30,547.0,74.0,1.6,28.0,232.0,122.54,70.47
2016,10,19,16,45,478.5,64.5,1.35,28.0,181.5,73.99,41.02
2016,10,19,17,0,410.0,55.0,1.1,28.0,131.0,42.54,30.08
2016,10,19,17,15,296.0,41.5,1.1,27.5,86.5,32.02,20.69
2016,10,19,17,30,182.0,28.0,1.1,27.0,42.0,22.07,8.89
2016,10,19,17,45,91.0,14.0,1.1,26.5,21.0,13.34,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,36.5,14.0,1.85,22.0,17.0,27.11,0.0
2016,10,20,7,0,73.0,28.0,2.2,22.0,34.0,78.22,39.56
2016,10,20,7,15,170.5,48.0,2.5,22.0,75.0,156.7,119.0
2016,10,20,7,30,268.0,68.0,2.8,22.0,116.0,248.99,197.41
2016,10,20,7,45,338.5,82.5,3.15,22.5,164.0,319.35,256.85
2016,10,20,8,0,409.0,97.0,3.5,23.0,212.0,395.91,319.58
2016,10,20,8,15,221.0,121.0,3.8,23.0,185.0,302.54,244.23
2016,10,20,8,30,33.0,145.0,4.1,23.0,158.0,180.82,142.84
2016,10,20,8,45,16.5,115.0,4.4,23.5,121.5,123.44,95.88
2016,10,20,9,0,0.0,85.0,4.7,24.0,85.0,79.33,59.23
2016,10,20,9,15,142.5,159.0,4.9,24.0,236.5,293.59,234.75
2016,10,20,9,30,285.0,233.0,5.1,24.0,388.0,517.95,409.4
2016,10,20,9,45,289.5,252.0,5.35,24.5,419.5,548.35,430.13
2016,10,20,10,0,294.0,271.0,5.6,25.0,451.0,577.57,450.47
2016,10,20,10,15,147.0,195.5,5.7,25.0,285.5,345.21,271.28
2016,10,20,10,30,0.0,120.0,5.8,25.0,120.0,112.87,84.6
2016,10,20,10,45,0.0,125.5,5.95,25.5,125.5,118.15,88.62
2016,10,20,11,0,0.0,131.0,6.1,26.0,131.0,123.42,92.47
2016,10,20,11,15,159.5,232.5,6.2,26.0,350.5,394.91,307.96
2016,10,20,11,30,319.0,334.0,6.3,26.0,570.0,663.93,510.08
2016,10,20,11,45,319.5,341.0,6.4,26.5,580.0,665.77,509.25
2016,10,20,12,0,320.0,348.0,6.5,27.0,590.0,666.07,508.27
2016,10,20,12,15,419.0,311.5,6.55,27.0,628.0,715.64,546.93
2016,10,20,12,30,518.0,275.0,6.6,27.0,666.0,751.16,575.1
2016,10,20,12,45,686.0,197.0,6.65,27.5,709.0,799.19,612.87
2016,10,20,13,0,854.0,119.0,6.7,28.0,752.0,828.83,633.54
2016,10,20,13,15,849.5,118.0,6.7,28.0,735.5,794.68,609.41
2016,10,20,13,30,845.0,117.0,6.7,28.0,719.0,757.86,583.55
2016,10,20,13,45,844.5,112.0,6.75,28.0,696.0,717.27,554.82
2016,10,20,14,0,844.0,107.0,6.8,28.0,673.0,674.12,522.4
2016,10,20,14,15,833.5,105.0,6.75,28.0,640.5,625.46,484.81
2016,10,20,14,30,823.0,103.0,6.7,28.0,608.0,575.46,445.42
2016,10,20,14,45,807.0,100.5,6.7,28.0,569.0,521.04,401.83
2016,10,20,15,0,791.0,98.0,6.7,28.0,530.0,466.4,356.95
2016,10,20,15,15,769.5,94.5,6.6,27.5,485.5,408.59,309.08
2016,10,20,15,30,748.0,91.0,6.5,27.0,441.0,351.77,260.72
2016,10,20,15,45,724.5,84.5,6.4,26.5,392.5,290.7,208.16
2016,10,20,16,0,701.0,78.0,6.3,26.0,344.0,233.3,158.15
2016,10,20,16,15,657.5,72.5,5.95,25.5,292.0,175.49,109.71
2016,10,20,16,30,614.0,67.0,5.6,25.0,240.0,122.51,68.98
2016,10,20,16,45,553.0,58.0,5.35,24.5,189.0,70.73,37.44
2016,10,20,17,0,492.0,49.0,5.1,24.0,138.0,37.38,26.2
2016,10,20,17,15,378.0,37.0,4.8,23.5,91.0,29.13,18.58
2016,10,20,17,30,264.0,25.0,4.5,23.0,44.0,20.43,7.04
2016,10,20,17,45,132.0,12.5,4.2,22.5,22.0,11.91,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,186.0,11.0,2.8,12.5,23.5,80.52,0.0
2016,10,21,7,0,372.0,22.0,3.0,13.0,47.0,200.84,104.14
2016,10,21,7,15,492.5,31.0,3.2,13.5,97.5,295.38,233.28
2016,10,21,7,30,613.0,40.0,3.4,14.0,148.0,396.08,323.68
2016,10,21,7,45,680.0,45.5,3.6,15.0,203.5,472.2,389.88
2016,10,21,8,0,747.0,51.0,3.8,16.0,259.0,552.72,456.38
2016,10,21,8,15,788.0,55.0,3.95,16.5,314.5,617.67,508.09
2016,10,21,8,30,829.0,59.0,4.1,17.0,370.0,683.64,557.09
2016,10,21,8,45,857.5,62.0,4.3,18.0,422.5,733.08,591.21
2016,10,21,9,0,886.0,65.0,4.5,19.0,475.0,787.69,628.61
2016,10,21,9,15,905.0,67.5,4.4,19.5,522.5,832.65,657.47
2016,10,21,9,30,924.0,70.0,4.3,20.0,570.0,875.4,684.32
2016,10,21,9,45,938.0,71.5,4.25,20.5,611.0,910.04,705.29
2016,10,21,10,0,952.0,73.0,4.2,21.0,652.0,941.63,723.93
2016,10,21,10,15,961.5,74.5,4.1,21.0,686.5,965.86,738.46
2016,10,21,10,30,971.0,76.0,4.0,21.0,721.0,986.46,750.51
2016,10,21,10,45,977.5,77.0,3.9,21.5,747.0,999.88,756.27
2016,10,21,11,0,984.0,78.0,3.8,22.0,773.0,1009.33,759.46
2016,10,21,11,15,988.0,78.5,3.7,22.0,791.0,1011.82,759.58
2016,10,21,11,30,992.0,79.0,3.6,22.0,809.0,1010.2,757.15
2016,10,21,11,45,993.0,80.0,3.55,22.5,817.5,1002.27,749.6
2016,10,21,12,0,994.0,81.0,3.5,23.0,826.0,990.27,739.56
2016,10,21,12,15,994.0,81.0,3.45,23.0,826.0,972.24,727.12
2016,10,21,12,30,994.0,81.0,3.4,23.0,826.0,950.29,712.21
2016,10,21,12,45,991.5,80.5,3.35,23.5,817.0,921.89,691.69
2016,10,21,13,0,989.0,80.0,3.3,24.0,808.0,889.93,668.91
2016,10,21,13,15,984.5,79.5,3.25,24.0,790.0,853.0,644.07
2016,10,21,13,30,980.0,79.0,3.2,24.0,772.0,812.95,617.01
2016,10,21,13,45,973.0,78.0,3.15,24.0,745.5,767.71,586.16
2016,10,21,14,0,966.0,77.0,3.1,24.0,719.0,719.97,552.66
2016,10,21,14,15,956.0,75.5,3.05,24.0,684.5,667.6,513.45
2016,10,21,14,30,946.0,74.0,3.0,24.0,650.0,613.49,471.94
2016,10,21,14,45,932.0,72.0,2.95,24.0,609.0,555.35,426.23
2016,10,21,15,0,918.0,70.0,2.9,24.0,568.0,496.43,378.52
2016,10,21,15,15,899.0,68.0,2.8,23.5,520.5,434.99,327.96
2016,10,21,15,30,880.0,66.0,2.7,23.0,473.0,373.91,276.01
2016,10,21,15,45,853.0,62.5,2.65,23.0,421.0,309.73,220.12
2016,10,21,16,0,826.0,59.0,2.6,23.0,369.0,245.17,163.59
2016,10,21,16,15,785.5,55.0,2.25,22.5,314.0,182.2,110.33
2016,10,21,16,30,745.0,51.0,1.9,22.0,259.0,123.53,65.04
2016,10,21,16,45,680.0,45.5,1.55,21.5,203.5,67.02,31.9
2016,10,21,17,0,615.0,40.0,1.2,21.0,148.0,32.57,22.43
2016,10,21,17,15,496.5,31.0,1.15,20.0,98.0,26.09,16.31
2016,10,21,17,30,378.0,22.0,1.1,19.0,48.0,19.4,5.44
2016,10,21,17,45,189.0,11.0,1.1,18.0,24.0,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,181.0,10.5,0.75,11.5,22.5,78.0,0.0
2016,10,22,7,0,362.0,21.0,0.7,12.0,45.0,194.61,90.32
2016,10,22,7,15,484.0,30.5,0.75,12.5,95.0,290.14,226.41
2016,10,22,7,30,606.0,40.0,0.8,13.0,145.0,391.5,315.16
2016,10,22,7,45,671.5,46.0,0.9,13.5,200.0,466.89,379.38
2016,10,22,8,0,737.0,52.0,1.0,14.0,255.0,546.57,443.85
2016,10,22,8,15,778.5,56.5,1.1,15.0,310.0,611.95,493.41
2016,10,22,8,30,820.0,61.0,1.2,16.0,365.0,678.41,539.95
2016,10,22,8,45,846.5,64.5,1.35,17.0,417.0,732.87,576.61
2016,10,22,9,0,873.0,68.0,1.5,18.0,469.0,779.71,606.94
2016,10,22,9,15,893.0,70.5,1.65,19.0,516.5,824.92,635.5
2016,10,22,9,30,913.0,73.0,1.8,20.0,564.0,868.05,662.06
2016,10,22,9,45,925.5,75.5,1.95,21.0,605.0,902.22,682.15
2016,10,22,10,0,938.0,78.0,2.1,22.0,646.0,933.31,700.03
2016,10,22,10,15,948.0,79.5,2.1,22.5,680.0,957.64,713.07
2016,10,22,10,30,958.0,81.0,2.1,23.0,714.0,978.39,723.8
2016,10,22,10,45,964.0,82.5,2.1,23.5,740.0,991.72,729.76
2016,10,22,11,0,970.0,84.0,2.1,24.0,766.0,1001.12,733.35
2016,10,22,11,15,974.0,85.0,2.1,24.0,784.0,1004.08,734.4
2016,10,22,11,30,978.0,86.0,2.1,24.0,802.0,1002.99,733.07
2016,10,22,11,45,979.0,87.0,2.1,24.5,810.5,995.07,726.14
2016,10,22,12,0,980.0,88.0,2.1,25.0,819.0,983.14,716.86
2016,10,22,12,15,980.0,88.0,2.1,25.0,819.0,965.26,705.33
2016,10,22,12,30,980.0,88.0,2.1,25.0,819.0,943.52,691.44
2016,10,22,12,45,976.5,88.0,2.15,25.5,809.5,915.1,672.45
2016,10,22,13,0,973.0,88.0,2.2,26.0,800.0,883.22,651.23
2016,10,22,13,15,968.5,87.5,2.2,26.0,782.0,846.74,627.71
2016,10,22,13,30,964.0,87.0,2.2,26.0,764.0,807.2,602.03
2016,10,22,13,45,956.0,86.0,2.2,26.0,737.5,761.83,572.16
2016,10,22,14,0,948.0,85.0,2.2,26.0,711.0,714.1,539.28
2016,10,22,14,15,937.5,83.5,2.2,26.0,677.0,662.2,501.49
2016,10,22,14,30,927.0,82.0,2.2,26.0,643.0,608.66,461.44
2016,10,22,14,45,911.0,80.5,2.25,26.0,601.5,550.92,417.26
2016,10,22,15,0,895.0,79.0,2.3,26.0,560.0,492.65,371.13
2016,10,22,15,15,874.5,76.0,2.25,25.5,513.0,430.86,321.24
2016,10,22,15,30,854.0,73.0,2.2,25.0,466.0,368.15,269.0
2016,10,22,15,45,824.5,69.5,2.2,25.0,413.5,304.43,214.41
2016,10,22,16,0,795.0,66.0,2.2,25.0,361.0,243.05,161.3
2016,10,22,16,15,752.0,61.0,1.9,24.0,306.5,180.7,109.65
2016,10,22,16,30,709.0,56.0,1.6,23.0,252.0,123.03,65.94
2016,10,22,16,45,639.5,49.5,1.3,22.0,197.0,67.86,34.07
2016,10,22,17,0,570.0,43.0,1.0,21.0,142.0,32.53,22.37
2016,10,22,17,15,446.5,32.5,1.05,20.0,92.5,25.39,15.64
2016,10,22,17,30,323.0,22.0,1.1,19.0,43.0,17.89,3.19
2016,10,22,17,45,161.5,11.0,1.15,18.5,21.5,10.48,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,5.0,1.95,13.5,5.0,4.77,0.0
2016,10,23,7,0,0.0,10.0,2.2,14.0,10.0,9.26,0.0
2016,10,23,7,15,0.0,22.5,2.25,14.5,22.5,20.88,11.39
2016,10,23,7,30,0.0,35.0,2.3,15.0,35.0,32.51,21.71
2016,10,23,7,45,0.0,49.5,2.35,15.5,49.5,46.26,33.64
2016,10,23,8,0,0.0,64.0,2.4,16.0,64.0,60.58,45.86
2016,10,23,8,15,0.0,79.0,2.35,16.5,79.0,75.37,58.25
2016,10,23,8,30,0.0,94.0,2.3,17.0,94.0,90.13,70.36
2016,10,23,8,45,180.5,133.0,2.3,17.5,215.5,298.3,245.04
2016,10,23,9,0,361.0,172.0,2.3,18.0,337.0,491.87,397.96
2016,10,23,9,15,403.0,183.0,2.5,18.5,384.0,561.66,449.1
2016,10,23,9,30,445.0,194.0,2.7,19.0,431.0,619.31,491.16
2016,10,23,9,45,271.5,234.0,2.9,20.0,382.0,510.45,403.23
2016,10,23,10,0,98.0,274.0,3.1,21.0,333.0,378.75,296.9
2016,10,23,10,15,223.5,278.5,3.15,21.5,423.0,509.27,398.55
2016,10,23,10,30,349.0,283.0,3.2,22.0,513.0,642.94,497.58
2016,10,23,10,45,355.5,294.0,3.3,22.5,535.5,661.25,508.56
2016,10,23,11,0,362.0,305.0,3.4,23.0,558.0,677.95,519.08
2016,10,23,11,15,443.0,282.0,3.4,23.0,599.5,736.39,562.05
2016,10,23,11,30,524.0,259.0,3.4,23.0,641.0,780.99,594.73
2016,10,23,11,45,508.0,269.0,3.45,23.5,642.5,769.35,584.37
2016,10,23,12,0,492.0,279.0,3.5,24.0,644.0,755.6,572.99
2016,10,23,12,15,459.5,293.5,3.5,24.0,634.5,730.09,553.91
2016,10,23,12,30,427.0,308.0,3.5,24.0,625.0,703.44,534.08
2016,10,23,12,45,226.5,295.5,3.5,24.5,463.5,500.31,382.94
2016,10,23,13,0,26.0,283.0,3.5,25.0,302.0,291.34,221.87
2016,10,23,13,15,213.5,288.0,3.45,25.0,438.0,454.47,349.91
2016,10,23,13,30,401.0,293.0,3.4,25.0,574.0,594.18,454.54
2016,10,23,13,45,245.0,297.5,3.4,25.0,467.5,470.88,360.85
2016,10,23,14,0,89.0,302.0,3.4,25.0,361.0,348.94,267.45
2016,10,23,14,15,396.5,220.5,3.3,25.0,461.5,464.59,359.37
2016,10,23,14,30,704.0,139.0,3.2,25.0,562.0,538.48,415.11
2016,10,23,14,45,571.5,167.0,3.1,25.0,495.5,456.85,351.05
2016,10,23,15,0,439.0,195.0,3.0,25.0,429.0,389.0,297.83
2016,10,23,15,15,550.0,148.5,2.65,24.5,416.0,363.11,275.32
2016,10,23,15,30,661.0,102.0,2.3,24.0,403.0,325.75,241.28
2016,10,23,15,45,620.0,100.0,2.0,23.5,357.0,270.9,194.8
2016,10,23,16,0,579.0,98.0,1.7,23.0,311.0,220.06,151.66
2016,10,23,16,15,543.5,86.5,1.6,22.5,262.0,165.78,106.93
2016,10,23,16,30,508.0,75.0,1.5,22.0,213.0,115.59,68.57
2016,10,23,16,45,449.0,63.0,1.45,21.5,165.0,68.27,39.69
2016,10,23,17,0,390.0,51.0,1.4,21.0,117.0,39.79,28.53
2016,10,23,17,15,282.5,37.0,1.4,20.5,75.5,29.69,19.05
2016,10,23,17,30,175.0,23.0,1.4,20.0,34.0,18.2,1.49
2016,10,23,17,45,87.5,11.5,1.45,20.0,17.0,10.96,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.01,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.27,1.77
2016,10,24,7,15,41.5,41.5,1.4,18.5,48.5,77.34,56.2
2016,10,24,7,30,83.0,62.0,1.6,19.0,76.0,124.32,97.22
2016,10,24,7,45,104.5,84.5,1.85,20.0,109.0,166.09,132.77
2016,10,24,8,0,126.0,107.0,2.1,21.0,142.0,209.16,168.48
2016,10,24,8,15,142.0,128.5,2.15,21.5,175.0,248.52,200.35
2016,10,24,8,30,158.0,150.0,2.2,22.0,208.0,288.71,231.99
2016,10,24,8,45,253.0,161.5,2.25,23.0,269.5,388.26,310.03
2016,10,24,9,0,348.0,173.0,2.3,24.0,331.0,482.5,381.13
2016,10,24,9,15,558.0,135.0,2.25,24.5,418.0,636.72,496.57
2016,10,24,9,30,768.0,97.0,2.2,25.0,505.0,778.79,593.99
2016,10,24,9,45,513.5,182.5,2.2,25.5,464.0,673.4,514.51
2016,10,24,10,0,259.0,268.0,2.2,26.0,423.0,541.8,412.6
2016,10,24,10,15,182.5,286.5,2.2,26.5,399.0,481.64,366.33
2016,10,24,10,30,106.0,305.0,2.2,27.0,375.0,418.65,317.07
2016,10,24,10,45,180.0,316.0,2.2,27.5,439.5,510.81,384.93
2016,10,24,11,0,254.0,327.0,2.2,28.0,504.0,602.71,449.71
2016,10,24,11,15,266.5,333.5,2.2,28.0,523.0,617.99,459.48
2016,10,24,11,30,279.0,340.0,2.2,28.0,542.0,631.93,468.84
2016,10,24,11,45,267.5,346.5,2.25,28.5,542.5,622.6,460.86
2016,10,24,12,0,256.0,353.0,2.3,29.0,543.0,612.23,452.39
2016,10,24,12,15,306.5,341.0,2.25,29.0,568.0,635.47,469.56
2016,10,24,12,30,357.0,329.0,2.2,29.0,593.0,655.8,484.31
2016,10,24,12,45,381.0,319.0,2.2,29.0,597.5,652.74,482.6
2016,10,24,13,0,405.0,309.0,2.2,29.0,602.0,647.14,479.26
2016,10,24,13,15,335.5,317.0,2.2,29.0,556.0,585.28,434.8
2016,10,24,13,30,266.0,325.0,2.2,29.0,510.0,526.68,392.45
2016,10,24,13,45,529.0,223.0,2.2,29.5,574.0,600.05,449.03
2016,10,24,14,0,792.0,121.0,2.2,30.0,638.0,646.71,483.8
2016,10,24,14,15,481.5,199.0,2.2,29.5,508.5,494.59,371.9
2016,10,24,14,30,171.0,277.0,2.2,29.0,379.0,361.51,272.23
2016,10,24,14,45,168.5,258.0,2.25,29.0,353.0,330.74,249.88
2016,10,24,15,0,166.0,239.0,2.3,29.0,327.0,300.13,226.79
2016,10,24,15,15,217.0,212.0,2.3,29.0,316.5,283.91,213.67
2016,10,24,15,30,268.0,185.0,2.3,29.0,306.0,262.83,195.65
2016,10,24,15,45,254.0,165.5,2.3,29.0,270.0,222.59,163.36
2016,10,24,16,0,240.0,146.0,2.3,29.0,234.0,183.95,132.18
2016,10,24,16,15,371.5,110.5,2.05,28.0,222.0,156.44,104.46
2016,10,24,16,30,503.0,75.0,1.8,27.0,210.0,114.27,66.46
2016,10,24,16,45,427.5,64.5,1.55,26.5,161.0,68.17,39.58
2016,10,24,17,0,352.0,54.0,1.3,26.0,112.0,41.21,29.02
2016,10,24,17,15,232.5,38.5,1.3,25.0,71.0,29.96,18.71
2016,10,24,17,30,113.0,23.0,1.3,24.0,30.0,18.23,0.0
2016,10,24,17,45,56.5,11.5,1.3,23.5,15.0,10.96,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,14.5,10.5,0.9,16.5,11.0,15.41,0.0
2016,10,25,7,0,29.0,21.0,1.0,17.0,22.0,40.83,4.55
2016,10,25,7,15,84.5,41.0,1.2,17.5,53.0,97.7,72.33
2016,10,25,7,30,140.0,61.0,1.4,18.0,84.0,162.29,128.57
2016,10,25,7,45,170.5,82.5,1.6,19.0,120.5,211.22,170.35
2016,10,25,8,0,201.0,104.0,1.8,20.0,157.0,262.33,212.65
2016,10,25,8,15,223.5,123.0,1.85,20.5,194.0,306.78,248.5
2016,10,25,8,30,246.0,142.0,1.9,21.0,231.0,352.45,284.2
2016,10,25,8,45,307.0,155.0,2.0,22.0,282.0,420.24,336.23
2016,10,25,9,0,368.0,168.0,2.1,23.0,333.0,491.53,389.18
2016,10,25,9,15,411.5,178.0,2.1,23.0,380.5,561.47,440.26
2016,10,25,9,30,455.0,188.0,2.1,23.0,428.0,619.25,481.6
2016,10,25,9,45,419.0,214.0,2.1,23.5,448.0,626.91,483.5
2016,10,25,10,0,383.0,240.0,2.1,24.0,468.0,617.8,474.06
2016,10,25,10,15,358.5,261.5,2.1,24.0,484.0,624.27,476.89
2016,10,25,10,30,334.0,283.0,2.1,24.0,500.0,628.25,477.88
2016,10,25,10,45,335.5,295.0,2.1,24.5,520.0,642.94,486.4
2016,10,25,11,0,337.0,307.0,2.1,25.0,540.0,656.04,493.71
2016,10,25,11,15,249.5,329.0,2.1,25.0,504.0,596.99,449.04
2016,10,25,11,30,162.0,351.0,2.1,25.0,468.0,524.13,394.67
2016,10,25,11,45,256.0,340.0,2.15,25.5,527.0,604.72,454.03
2016,10,25,12,0,350.0,329.0,2.2,26.0,586.0,669.61,500.27
2016,10,25,12,15,445.5,293.0,2.25,26.0,620.5,715.37,533.97
2016,10,25,12,30,541.0,257.0,2.3,26.0,655.0,746.47,557.58
2016,10,25,12,45,484.0,277.0,2.35,26.5,629.5,702.72,524.83
2016,10,25,13,0,427.0,297.0,2.4,27.0,604.0,659.4,492.79
2016,10,25,13,15,370.5,305.0,2.4,27.0,566.5,599.27,449.79
2016,10,25,13,30,314.0,313.0,2.4,27.0,529.0,549.27,413.41
2016,10,25,13,45,229.0,310.0,2.4,27.0,465.0,465.38,351.85
2016,10,25,14,0,144.0,307.0,2.4,27.0,401.0,394.61,299.0
2016,10,25,14,15,299.5,265.0,2.3,27.0,447.0,442.83,336.91
2016,10,25,14,30,455.0,223.0,2.2,27.0,493.0,475.25,360.94
2016,10,25,14,45,504.0,191.0,2.15,27.0,471.0,443.22,336.11
2016,10,25,15,0,553.0,159.0,2.1,27.0,449.0,405.41,306.08
2016,10,25,15,15,486.0,158.0,1.85,26.5,397.0,344.36,258.22
2016,10,25,15,30,419.0,157.0,1.6,26.0,345.0,289.74,215.03
2016,10,25,15,45,397.5,143.0,1.4,26.0,304.5,243.26,176.72
2016,10,25,16,0,376.0,129.0,1.2,26.0,264.0,198.96,140.06
2016,10,25,16,15,352.0,111.0,1.1,25.5,221.5,153.13,103.31
2016,10,25,16,30,328.0,93.0,1.0,25.0,179.0,110.2,70.76
2016,10,25,16,45,288.0,74.5,0.9,24.5,137.5,69.3,44.3
2016,10,25,17,0,248.0,56.0,0.8,24.0,96.0,42.75,30.55
2016,10,25,17,15,168.5,38.0,0.85,23.5,60.5,29.57,18.39
2016,10,25,17,30,89.0,20.0,0.9,23.0,25.0,15.79,0.0
2016,10,25,17,45,44.5,10.0,0.95,22.5,12.5,9.53,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,81.0,10.5,1.05,16.5,15.0,40.12,0.0
2016,10,26,7,0,162.0,21.0,1.1,17.0,30.0,109.37,8.0
2016,10,26,7,15,289.0,34.0,1.2,17.5,72.0,204.24,154.38
2016,10,26,7,30,416.0,47.0,1.3,18.0,114.0,300.93,239.38
2016,10,26,7,45,495.5,55.0,1.45,19.0,164.5,376.73,303.44
2016,10,26,8,0,575.0,63.0,1.6,20.0,215.0,458.61,369.59
2016,10,26,8,15,623.0,69.0,1.75,21.0,265.5,522.45,419.13
2016,10,26,8,30,671.0,75.0,1.9,22.0,316.0,588.37,468.1
2016,10,26,8,45,705.0,79.5,2.05,23.0,364.5,643.48,506.07
2016,10,26,9,0,739.0,84.0,2.2,24.0,413.0,694.97,540.33
2016,10,26,9,15,415.0,157.5,2.2,24.5,346.0,539.7,421.49
2016,10,26,9,30,91.0,231.0,2.2,25.0,279.0,325.05,251.93
2016,10,26,9,45,187.0,245.5,2.2,25.5,353.0,436.85,338.25
2016,10,26,10,0,283.0,260.0,2.2,26.0,427.0,552.91,423.06
2016,10,26,10,15,157.5,259.5,2.15,26.5,353.5,427.42,326.44
2016,10,26,10,30,32.0,259.0,2.1,27.0,280.0,298.69,226.28
2016,10,26,10,45,43.0,280.5,2.05,27.5,310.0,331.1,250.32
2016,10,26,11,0,54.0,302.0,2.0,28.0,340.0,363.28,273.23
2016,10,26,11,15,458.5,204.5,1.95,28.0,532.5,663.08,498.69
2016,10,26,11,30,863.0,107.0,1.9,28.0,725.0,912.76,665.75
2016,10,26,11,45,873.0,104.0,1.85,28.5,735.0,909.27,658.65
2016,10,26,12,0,883.0,101.0,1.8,29.0,745.0,902.08,651.97
2016,10,26,12,15,883.0,101.0,1.8,29.0,745.0,885.69,641.38
2016,10,26,12,30,883.0,101.0,1.8,29.0,745.0,865.86,628.74
2016,10,26,12,45,880.5,100.0,1.8,29.5,736.5,839.53,610.7
2016,10,26,13,0,878.0,99.0,1.8,30.0,728.0,810.08,590.74
2016,10,26,13,15,485.5,210.5,1.8,30.0,557.0,598.3,443.73
2016,10,26,13,30,93.0,322.0,1.8,30.0,386.0,383.05,283.99
2016,10,26,13,45,205.0,303.5,1.8,30.0,437.5,442.05,330.01
2016,10,26,14,0,317.0,285.0,1.8,30.0,489.0,490.14,365.63
2016,10,26,14,15,320.5,267.0,1.8,30.0,464.5,456.92,341.45
2016,10,26,14,30,324.0,249.0,1.8,30.0,440.0,422.84,316.65
2016,10,26,14,45,549.5,171.0,1.8,30.0,468.5,446.22,333.91
2016,10,26,15,0,775.0,93.0,1.8,30.0,497.0,444.37,329.61
2016,10,26,15,15,751.5,89.5,1.75,29.5,453.0,387.22,283.97
2016,10,26,15,30,728.0,86.0,1.7,29.0,409.0,329.62,236.93
2016,10,26,15,45,696.5,81.0,1.7,29.0,361.0,271.3,188.14
2016,10,26,16,0,665.0,76.0,1.7,29.0,313.0,215.76,141.39
2016,10,26,16,15,616.5,70.0,1.45,28.0,262.0,159.69,96.59
2016,10,26,16,30,568.0,64.0,1.2,27.0,211.0,109.08,59.82
2016,10,26,16,45,494.5,55.0,1.0,26.5,161.5,60.64,32.65
2016,10,26,17,0,421.0,46.0,0.8,26.0,112.0,35.83,24.45
2016,10,26,17,15,293.0,33.0,0.85,25.5,70.0,26.46,15.55
2016,10,26,17,30,165.0,20.0,0.9,25.0,28.0,15.88,0.0
2016,10,26,17,45,82.5,10.0,0.95,24.5,14.0,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,56.5,10.5,0.8,17.5,13.0,30.95,0.0
2016,10,27,7,0,113.0,21.0,0.8,18.0,26.0,88.01,0.0
2016,10,27,7,15,233.0,36.5,0.85,18.5,67.0,180.1,134.29
2016,10,27,7,30,353.0,52.0,0.9,19.0,108.0,271.83,214.62
2016,10,27,7,45,437.0,61.5,0.95,20.0,157.0,349.6,279.36
2016,10,27,8,0,521.0,71.0,1.0,21.0,206.0,433.52,346.13
2016,10,27,8,15,572.0,78.0,0.85,22.0,256.5,498.45,394.24
2016,10,27,8,30,623.0,85.0,0.7,23.0,307.0,565.67,441.15
2016,10,27,8,45,663.0,89.5,0.6,24.0,356.0,623.5,478.58
2016,10,27,9,0,703.0,94.0,0.5,25.0,405.0,681.79,513.84
2016,10,27,9,15,728.0,98.0,0.55,25.5,449.5,727.33,542.18
2016,10,27,9,30,753.0,102.0,0.6,26.0,494.0,771.54,569.21
2016,10,27,9,45,772.5,104.5,0.7,26.5,533.0,803.5,588.61
2016,10,27,10,0,792.0,107.0,0.8,27.0,572.0,837.38,609.27
2016,10,27,10,15,805.5,109.5,1.0,27.5,604.5,863.31,626.21
2016,10,27,10,30,819.0,112.0,1.2,28.0,637.0,886.24,641.17
2016,10,27,10,45,502.5,220.0,1.4,28.5,546.5,723.08,531.48
2016,10,27,11,0,186.0,328.0,1.6,29.0,456.0,527.25,389.72
2016,10,27,11,15,237.0,329.5,1.7,29.0,496.5,572.24,423.92
2016,10,27,11,30,288.0,331.0,1.8,29.0,537.0,628.92,463.9
2016,10,27,11,45,589.5,215.5,1.95,29.5,642.0,784.98,577.01
2016,10,27,12,0,891.0,100.0,2.1,30.0,747.0,905.99,656.34
2016,10,27,12,15,535.5,227.5,2.15,30.0,616.5,722.94,531.64
2016,10,27,12,30,180.0,355.0,2.2,30.0,486.0,521.26,384.43
2016,10,27,12,45,535.0,226.5,2.25,30.0,608.5,690.56,512.71
2016,10,27,13,0,890.0,98.0,2.3,30.0,731.0,816.53,600.56
2016,10,27,13,15,885.0,97.5,2.3,30.0,714.0,782.37,577.06
2016,10,27,13,30,880.0,97.0,2.3,30.0,697.0,745.5,552.97
2016,10,27,13,45,873.0,95.0,2.35,30.0,672.5,703.19,525.15
2016,10,27,14,0,866.0,93.0,2.4,30.0,648.0,658.73,493.63
2016,10,27,14,15,854.5,91.5,2.4,30.0,615.5,611.4,458.95
2016,10,27,14,30,843.0,90.0,2.4,30.0,583.0,560.92,421.11
2016,10,27,14,45,821.0,89.5,2.45,30.0,542.5,505.16,378.46
2016,10,27,15,0,799.0,89.0,2.5,30.0,502.0,449.71,334.73
2016,10,27,15,15,776.0,85.5,2.5,29.5,457.5,391.58,288.22
2016,10,27,15,30,753.0,82.0,2.5,29.0,413.0,334.58,241.14
2016,10,27,15,45,721.0,77.5,2.5,29.0,364.0,275.57,191.29
2016,10,27,16,0,689.0,73.0,2.5,29.0,315.0,217.16,141.91
2016,10,27,16,15,640.5,67.0,2.15,28.0,264.0,159.8,95.85
2016,10,27,16,30,592.0,61.0,1.8,27.0,213.0,107.86,58.07
2016,10,27,16,45,517.0,52.5,1.5,26.5,162.5,58.49,30.8
2016,10,27,17,0,442.0,44.0,1.2,26.0,112.0,34.2,23.04
2016,10,27,17,15,311.5,31.0,1.2,25.0,69.5,24.74,14.03
2016,10,27,17,30,181.0,18.0,1.2,24.0,27.0,14.71,0.0
2016,10,27,17,45,90.5,9.0,1.2,23.0,13.5,8.58,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,9.5,0.35,16.5,14.5,48.61,0.0
2016,10,28,7,0,214.0,19.0,0.4,17.0,29.0,127.36,0.0
2016,10,28,7,15,348.0,30.5,0.45,17.5,73.0,227.77,168.89
2016,10,28,7,30,482.0,42.0,0.5,18.0,117.0,328.69,258.0
2016,10,28,7,45,562.0,49.0,0.6,18.5,169.0,405.99,322.96
2016,10,28,8,0,642.0,56.0,0.7,19.0,221.0,489.44,389.81
2016,10,28,8,15,689.0,61.5,0.9,20.0,273.5,550.7,437.31
2016,10,28,8,30,736.0,67.0,1.1,21.0,326.0,617.95,486.39
2016,10,28,8,45,768.0,70.5,1.3,22.0,375.5,672.82,524.02
2016,10,28,9,0,800.0,74.0,1.5,23.0,425.0,727.24,560.31
2016,10,28,9,15,821.5,77.0,1.7,23.5,470.0,771.74,589.95
2016,10,28,9,30,843.0,80.0,1.9,24.0,515.0,814.38,617.94
2016,10,28,9,45,858.0,82.5,2.1,25.0,554.5,848.67,638.68
2016,10,28,10,0,873.0,85.0,2.3,26.0,594.0,872.83,652.39
2016,10,28,10,15,883.5,86.5,2.3,26.0,626.5,896.11,666.41
2016,10,28,10,30,894.0,88.0,2.3,26.0,659.0,916.12,678.29
2016,10,28,10,45,478.5,196.5,2.35,26.5,503.5,673.7,508.83
2016,10,28,11,0,63.0,305.0,2.4,27.0,348.0,375.27,282.77
2016,10,28,11,15,181.5,316.0,2.35,27.5,443.5,506.21,381.84
2016,10,28,11,30,300.0,327.0,2.3,28.0,539.0,634.92,473.32
2016,10,28,11,45,612.5,209.0,2.3,28.5,649.0,797.51,590.83
2016,10,28,12,0,925.0,91.0,2.3,29.0,759.0,923.94,672.56
2016,10,28,12,15,621.0,211.0,2.25,29.0,659.5,782.54,576.18
2016,10,28,12,30,317.0,331.0,2.2,29.0,560.0,621.63,459.19
2016,10,28,12,45,362.0,314.5,2.2,29.0,573.0,629.68,466.99
2016,10,28,13,0,407.0,298.0,2.2,29.0,586.0,634.31,471.15
2016,10,28,13,15,656.5,193.5,2.15,29.0,645.0,712.45,530.1
2016,10,28,13,30,906.0,89.0,2.1,29.0,704.0,754.01,560.4
2016,10,28,13,45,896.5,88.0,2.1,29.5,678.0,710.14,529.7
2016,10,28,14,0,887.0,87.0,2.1,30.0,652.0,664.23,496.11
2016,10,28,14,15,875.5,85.5,2.05,29.5,619.0,614.83,460.87
2016,10,28,14,30,864.0,84.0,2.0,29.0,586.0,564.06,423.56
2016,10,28,14,45,846.5,82.0,2.0,29.0,546.0,508.76,381.14
2016,10,28,15,0,829.0,80.0,2.0,29.0,506.0,452.69,336.83
2016,10,28,15,15,806.5,77.0,1.95,28.5,460.5,393.8,289.57
2016,10,28,15,30,784.0,74.0,1.9,28.0,415.0,335.92,241.59
2016,10,28,15,45,750.5,70.5,1.9,28.0,365.5,275.83,190.79
2016,10,28,16,0,717.0,67.0,1.9,28.0,316.0,218.66,142.23
2016,10,28,16,15,669.0,61.5,1.65,27.5,264.5,158.31,93.5
2016,10,28,16,30,621.0,56.0,1.4,27.0,213.0,105.29,54.94
2016,10,28,16,45,543.0,48.5,1.15,26.5,162.0,55.09,27.88
2016,10,28,17,0,465.0,41.0,0.9,26.0,111.0,31.65,20.87
2016,10,28,17,15,327.5,29.0,0.9,25.0,68.5,23.02,12.48
2016,10,28,17,30,190.0,17.0,0.9,24.0,26.0,13.87,0.0
2016,10,28,17,45,95.0,8.5,0.95,23.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,151.0,19.0,0.4,18.0,26.0,99.7,0.0
2016,10,29,7,15,288.0,32.0,0.55,18.5,68.0,200.5,146.96
2016,10,29,7,30,425.0,45.0,0.7,19.0,110.0,301.47,236.5
2016,10,29,7,45,510.0,53.0,0.85,20.0,161.0,380.31,302.43
2016,10,29,8,0,595.0,61.0,1.0,21.0,212.0,465.67,370.59
2016,10,29,8,15,644.5,66.5,1.2,21.5,263.0,530.32,421.37
