Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,694.0,72.0,1.4,22.0,314.0,597.08,471.79
2016,10,29,8,45,364.5,121.5,1.65,23.0,250.0,433.26,344.06
2016,10,29,9,0,35.0,171.0,1.9,24.0,186.0,211.32,164.82
2016,10,29,9,15,98.0,200.0,1.95,24.5,249.0,294.83,231.52
2016,10,29,9,30,161.0,229.0,2.0,25.0,312.0,394.4,307.26
2016,10,29,9,45,235.5,239.0,2.1,25.5,370.5,470.18,363.9
2016,10,29,10,0,310.0,249.0,2.2,26.0,429.0,562.38,430.81
2016,10,29,10,15,335.5,259.0,2.2,26.5,463.5,598.69,454.93
2016,10,29,10,30,361.0,269.0,2.2,27.0,498.0,634.25,478.51
2016,10,29,10,45,626.0,181.0,2.25,27.5,596.5,794.81,594.16
2016,10,29,11,0,891.0,93.0,2.3,28.0,695.0,924.04,677.38
2016,10,29,11,15,895.5,94.0,2.3,28.0,712.0,927.2,677.49
2016,10,29,11,30,900.0,95.0,2.3,28.0,729.0,926.66,676.56
2016,10,29,11,45,905.5,93.5,2.35,28.5,738.0,920.48,671.25
2016,10,29,12,0,911.0,92.0,2.4,29.0,747.0,910.56,663.72
2016,10,29,12,15,911.0,92.0,2.4,29.0,746.5,893.82,652.76
2016,10,29,12,30,911.0,92.0,2.4,29.0,746.0,873.53,639.62
2016,10,29,12,45,908.5,91.5,2.45,29.5,737.0,847.2,621.7
2016,10,29,13,0,906.0,91.0,2.5,30.0,728.0,817.65,601.7
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,782.61,579.15
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,744.82,554.58
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,701.9,526.21
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,656.86,493.98
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,607.85,457.85
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,557.5,419.77
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,501.7,376.58
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,445.9,332.19
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,387.43,285.1
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,330.14,237.52
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,270.82,187.36
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,212.48,138.05
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,155.58,92.48
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,104.25,55.5
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,55.15,28.96
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,32.71,21.7
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,23.63,12.73
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,16.2,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,79.15,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,178.23,128.87
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,276.03,216.24
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,355.23,282.64
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,441.05,351.54
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,506.93,402.76
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,575.2,453.68
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,633.25,494.41
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,691.8,533.83
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,610.75,471.3
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,506.59,389.95
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,527.22,402.73
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,546.06,413.03
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,566.71,425.32
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,586.01,436.48
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,764.84,563.74
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,914.86,658.14
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,918.27,658.51
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,918.06,658.49
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,915.06,655.57
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,908.28,650.41
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,892.01,640.66
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,872.2,628.77
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,847.17,612.82
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,818.77,594.63
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,784.02,572.88
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,746.48,549.1
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,704.6,522.37
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,660.4,491.62
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,611.62,456.41
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,561.37,419.08
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,506.7,377.35
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,451.0,333.46
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,392.59,286.57
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,335.03,238.87
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,274.86,188.02
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,217.19,139.11
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,158.22,91.96
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,104.51,53.5
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,51.37,25.1
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,29.28,18.81
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,20.98,10.44
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,14.3,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,104.65,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,227.1,163.24
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,331.23,258.19
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,408.29,322.69
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,487.31,385.67
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,551.84,437.24
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,617.88,487.3
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,672.1,525.83
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,725.79,562.91
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,646.78,503.35
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,529.08,411.91
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,560.41,434.38
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,590.53,454.74
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,611.21,467.55
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,630.2,479.12
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,794.5,598.63
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,927.12,685.05
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,929.41,684.62
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,927.96,683.08
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,820.7,609.72
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,684.36,509.36
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,794.66,592.21
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,867.7,641.02
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,839.45,620.8
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,808.14,599.38
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,773.19,576.04
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,735.59,550.81
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,691.96,520.14
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,646.44,486.22
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,597.08,450.52
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,547.19,413.34
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,403.89,305.36
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,287.51,217.42
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,255.34,192.64
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,223.39,167.33
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,230.6,164.67
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,206.06,133.09
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,149.78,88.15
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,99.18,52.03
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,51.39,26.81
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,31.18,20.34
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,22.02,10.94
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,14.3,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,49.22,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,163.51,114.18
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,259.17,202.06
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,338.34,269.77
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,424.53,340.87
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,489.59,392.88
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,557.17,444.85
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,615.1,486.31
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,670.04,523.72
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,553.17,432.61
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,393.27,305.4
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,417.75,323.06
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,441.66,339.4
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,337.36,258.85
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,233.85,177.55
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,412.24,314.9
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,565.8,427.53
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,585.99,439.77
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,591.52,442.47
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,561.62,419.42
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,544.01,405.12
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,580.9,432.33
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,603.48,449.15
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,561.49,418.39
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,511.87,382.4
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,636.53,479.01
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,719.46,541.45
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,677.71,511.92
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,634.11,479.93
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,586.99,444.51
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,536.88,406.06
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,483.21,364.02
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,429.43,320.68
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,372.34,274.16
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,316.46,227.32
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,258.37,178.03
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,201.87,130.34
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,146.3,85.97
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,96.56,50.55
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,50.51,26.69
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,32.25,20.95
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,22.15,10.5
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,13.34,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,20.77,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,114.35,76.95
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,202.24,156.87
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,277.57,221.16
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,361.36,290.53
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,426.81,343.34
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,496.01,397.24
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,323.95,260.2
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,116.48,88.86
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,241.88,190.45
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,377.68,295.68
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,325.0,252.44
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,283.11,217.76
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,333.29,255.79
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,383.69,293.06
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,409.47,311.22
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,434.92,329.04
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,457.17,344.57
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,465.49,350.09
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,417.77,313.75
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,383.3,287.11
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,455.07,341.04
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,512.15,383.15
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,566.09,423.64
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,604.27,452.47
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,419.0,316.09
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,241.66,181.09
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,131.07,97.22
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,24.17,13.55
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,293.13,228.09
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,517.92,394.54
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,379.06,287.78
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,265.1,201.15
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,256.19,193.86
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,241.66,180.68
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,201.68,148.58
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,164.89,119.23
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,128.12,90.61
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,94.82,65.64
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,64.01,44.26
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,43.02,29.99
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,26.41,13.27
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,25.4,12.39
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,45.31,30.9
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,72.25,53.69
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,99.34,76.4
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,135.6,106.35
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,165.09,130.36
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,176.4,139.0
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,176.76,138.76
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,236.72,186.49
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,286.99,225.62
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,313.46,244.91
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,339.87,263.97
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,167.72,129.98
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,11.15,3.42
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,40.95,27.54
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,70.83,51.33
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,232.65,178.99
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,397.67,302.1
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,485.13,366.29
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,557.42,418.49
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,539.05,403.79
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,520.42,389.66
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,411.68,309.59
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,299.24,225.29
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,408.86,309.61
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,507.78,382.0
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,285.89,218.39
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,80.15,58.34
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,45.59,31.16
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.4
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,10.21,2.67
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,9.28,1.93
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,146.43,110.72
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,259.39,194.05
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,215.22,157.15
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,173.2,122.52
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,131.82,89.7
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,94.16,61.65
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,57.95,37.31
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,35.57,24.14
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,22.8,10.4
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,11.44,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.7,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,6.48,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,10.65,3.23
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,14.82,6.84
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,19.0,10.41
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,23.19,13.94
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,15.76,7.63
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,8.34,1.35
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,85.69,65.71
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,171.53,135.28
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,107.83,83.06
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,50.24,35.74
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,50.72,36.08
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,51.19,36.4
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,128.39,98.66
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,209.48,162.19
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,185.3,142.74
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,161.74,124.02
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,204.55,157.37
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,247.38,189.99
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,188.66,144.35
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,131.75,99.77
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,129.24,97.93
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,126.74,96.02
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,141.51,107.75
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,156.24,119.41
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,143.61,109.61
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,131.1,99.94
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,167.76,129.28
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,203.27,157.36
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,179.25,138.68
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,156.08,120.72
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,100.59,76.76
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,45.54,32.14
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,39.47,27.24
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,33.42,22.25
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,26.9,16.86
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,20.39,11.4
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,14.82,6.62
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,9.26,2.16
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,5.09,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,12.98,3.15
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,23.2,13.29
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,36.7,24.94
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,50.94,37.09
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,65.88,49.73
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,80.74,62.13
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,41.8,29.46
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,5.56,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,9.75,2.39
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,10.22,2.75
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,10.69,3.1
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,11.16,3.45
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,186.76,145.16
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,373.17,287.83
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,372.39,286.08
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,371.47,285.1
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,355.56,272.82
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,339.96,260.86
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,305.86,234.42
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,264.87,202.77
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,209.69,160.8
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,156.27,119.43
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,257.8,200.21
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,355.21,275.12
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,329.64,255.44
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,304.3,236.23
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,306.43,238.14
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,304.63,235.94
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,308.75,235.89
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,292.99,217.13
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,237.91,171.3
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,191.86,133.63
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,142.83,94.92
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,100.35,64.2
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,59.57,39.19
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,40.11,28.01
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,23.8,9.9
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.77,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,19.09,6.84
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,35.39,23.36
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,57.99,42.9
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,79.87,61.6
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,103.36,81.47
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,127.19,101.26
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,149.48,119.39
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,172.06,137.44
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,192.18,153.44
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,224.51,179.02
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,170.81,134.76
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,130.98,101.68
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,138.63,107.46
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,146.29,113.16
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,155.42,120.04
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,164.54,126.88
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,168.62,129.96
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,172.7,133.07
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,387.42,303.33
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,591.73,455.88
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,386.67,300.05
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,184.89,141.55
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,110.71,83.47
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,39.1,26.1
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,113.61,86.1
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,189.52,146.05
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,99.08,74.51
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,11.15,3.47
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,62.84,45.76
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,114.82,88.0
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,64.22,47.13
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,13.92,5.89
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,41.35,28.72
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.63
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,44.39
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,37.09
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,41.8,29.38
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,32.49,21.54
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,23.65,13.94
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,14.83,6.84
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,32.19,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,139.5,79.34
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,240.87,187.61
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,317.14,255.07
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,400.44,325.61
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,277.55,226.83
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,95.66,73.96
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,111.98,87.34
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,128.29,100.23
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,68.87,51.42
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.24
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,49.76,35.45
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,82.93,62.28
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,63.31,46.19
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,43.73,30.18
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,58.67,42.19
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,73.62,54.07
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,50.75,35.57
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,27.91,17.07
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,27.92,17.02
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,27.92,16.97
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,71.78,52.22
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,116.36,87.61
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,75.98,55.53
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,36.3,23.75
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,132.11,100.55
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,229.74,176.76
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,184.53,141.46
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,140.66,107.18
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,196.62,151.81
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,246.59,190.83
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,186.98,144.33
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,134.04,102.86
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,238.55,182.25
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,299.52,220.14
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,243.75,172.08
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,191.96,128.08
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,139.24,86.08
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,93.21,53.35
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,50.26,29.97
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,31.82,20.86
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,16.02,3.61
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.81,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,17.64,4.44
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,33.31,21.41
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,55.41,40.48
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,76.75,58.7
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,99.97,78.44
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,123.47,98.12
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,126.47,100.28
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,129.61,102.44
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,137.58,108.69
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,145.75,115.04
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,100.01,77.25
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,58.63,43.03
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,125.52,97.75
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,196.06,154.15
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,203.9,160.04
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,211.77,166.12
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,250.83,197.08
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,302.36,237.32
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,221.95,173.49
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,156.55,121.03
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,186.28,144.89
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,215.88,168.34
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,209.87,163.58
