Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,147.27,58.38
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,298.74,250.09
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,376.4,328.92
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,459.71,407.26
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,522.91,465.64
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,587.61,523.02
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,638.87,565.38
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,689.48,605.72
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,729.5,636.3
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,761.02,659.38
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,683.28,594.16
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,577.59,501.72
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,652.54,565.34
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,734.22,630.58
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,721.66,617.67
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,705.56,601.72
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,721.75,613.8
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,734.7,622.82
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,725.24,614.47
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,713.13,603.9
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,699.27,591.42
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,682.53,576.63
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,635.18,536.89
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,584.82,494.75
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,566.91,479.35
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,542.04,457.89
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,518.84,438.04
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,490.17,412.84
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,472.36,395.35
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,446.42,369.5
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,390.18,318.24
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,334.85,266.62
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,275.95,211.16
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,220.08,158.45
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,162.6,106.87
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,110.91,64.11
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,58.92,29.29
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,22.87,14.19
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,11.2,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,127.07,41.77
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,260.27,211.47
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,335.8,284.36
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,417.91,357.09
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,480.37,409.77
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,544.98,461.17
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,595.96,499.6
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,642.88,532.06
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,682.84,556.77
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,721.11,579.01
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,751.23,596.26
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,778.83,611.34
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,798.58,620.69
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,815.27,628.02
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,677.18,530.49
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,523.93,414.59
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,526.74,419.12
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,528.37,420.76
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,524.23,418.05
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,518.98,414.53
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,649.08,517.75
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,751.89,593.68
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,722.46,572.19
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,693.97,552.61
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,656.42,524.1
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,616.78,493.39
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,572.69,459.04
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,527.29,422.71
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,474.56,379.57
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,422.84,336.07
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,368.28,289.37
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,315.37,242.83
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,260.43,193.65
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,208.48,146.92
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,154.25,100.73
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,106.08,62.39
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,59.69,31.6
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,25.56,16.09
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,12.49,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,126.12,33.23
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,259.19,206.85
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,334.58,279.9
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,416.57,353.13
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,479.96,407.79
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,545.69,461.95
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,592.91,499.39
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,644.25,537.93
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,685.15,567.31
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,724.41,594.9
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,754.15,615.2
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,781.36,633.43
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,800.9,646.14
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,817.36,656.62
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,827.08,662.83
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,833.42,666.72
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,735.03,591.88
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,624.68,502.34
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,582.05,468.97
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,550.46,443.34
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,446.07,359.13
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,347.56,278.46
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,547.72,443.78
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,695.09,560.86
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,661.09,532.06
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,621.49,499.6
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,577.04,463.51
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,531.24,425.63
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,480.04,382.69
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,428.99,338.92
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,374.72,291.99
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,321.6,244.98
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,265.0,194.45
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,212.3,147.25
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,157.23,100.63
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,108.12,61.83
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,60.97,31.07
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,25.49,15.79
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,12.44,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,117.37,23.16
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,240.39,190.19
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,316.24,263.7
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,398.89,337.95
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,463.01,394.75
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,529.64,451.69
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,580.97,493.7
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,632.3,533.23
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,669.42,560.51
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,709.18,589.32
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,740.15,610.34
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,768.67,629.17
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,788.84,641.43
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,806.02,651.38
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,747.53,604.74
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,674.25,545.02
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,681.05,549.2
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,685.43,551.09
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,753.38,603.03
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,799.18,636.0
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,777.87,618.71
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,753.55,599.78
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,724.69,578.71
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,693.14,555.64
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,655.16,526.21
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,617.76,496.37
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,574.0,461.15
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,528.87,424.09
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,478.08,381.7
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,427.46,338.44
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,374.02,292.23
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,321.66,245.86
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,265.56,196.09
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,211.51,147.97
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,157.3,101.51
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,108.91,62.82
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,62.05,31.95
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,26.34,16.58
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,12.84,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,106.33,13.29
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,216.54,167.81
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,291.0,238.09
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,372.26,309.12
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,436.57,364.26
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,503.56,419.62
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,555.22,460.5
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,607.07,499.67
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,649.38,530.1
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,690.56,559.05
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,421.29,347.28
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,105.32,82.22
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,117.16,92.07
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,129.01,101.43
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,196.19,156.22
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,277.07,220.53
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,231.89,183.62
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,200.23,157.62
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,235.14,185.87
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,280.37,221.86
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,214.21,168.63
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,160.89,125.41
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,237.15,187.41
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,305.35,241.79
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,244.24,192.62
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,181.35,141.96
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,194.11,152.62
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,210.1,165.62
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,139.07,108.59
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,75.42,56.85
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,67.93,50.85
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,60.46,44.77
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,149.45,110.69
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,204.0,142.55
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,153.04,100.56
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,108.41,66.07
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,63.59,36.04
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,30.85,20.0
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,15.3,0.17
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,98.66,4.54
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,206.0,154.58
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,280.89,224.11
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,362.81,294.82
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,426.53,348.6
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,492.89,402.64
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,545.35,444.02
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,598.1,484.19
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,641.33,515.38
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,683.57,545.24
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,562.03,450.01
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,409.36,326.64
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,409.13,325.3
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,407.78,322.61
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,296.34,233.92
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,189.67,147.34
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,235.69,183.96
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,293.73,229.15
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,344.2,269.26
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,403.62,315.62
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,434.8,339.86
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,463.22,361.72
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,375.05,292.54
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,283.9,220.51
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,206.72,160.13
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,129.89,99.05
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,138.5,106.34
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,147.05,113.57
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,158.52,123.03
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,168.62,131.25
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,151.23,117.6
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,134.25,104.2
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,185.09,138.37
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,204.37,142.25
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,153.29,99.96
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,108.5,65.14
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,63.84,35.22
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,30.7,19.65
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,14.87,0.77
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,78.97,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,163.98,122.11
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,218.62,174.06
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,277.29,225.49
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,326.17,267.56
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,376.4,309.5
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,417.05,343.18
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,457.55,376.03
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,420.89,344.22
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,378.84,307.7
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,337.77,272.0
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,281.17,223.85
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,329.47,262.42
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,390.58,310.26
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,454.5,361.61
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,530.67,421.46
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,554.95,439.52
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,577.63,456.3
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,475.91,375.12
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,377.87,296.03
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,274.35,214.3
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,169.36,130.15
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,150.51,115.32
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,132.02,100.67
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,134.84,103.03
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,137.65,105.4
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,192.93,150.36
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,241.48,189.48
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,244.7,192.13
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,247.97,194.36
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,287.8,223.71
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,307.03,232.98
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,251.13,185.21
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,202.38,143.66
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,153.16,103.37
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,110.5,70.32
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,68.14,41.34
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,37.53,25.23
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,18.72,3.39
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,12.52,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,25.84,14.35
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,45.5,31.48
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,64.35,47.5
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,83.73,63.79
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,103.02,79.72
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,122.57,95.85
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,142.38,111.99
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,435.73,354.27
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,704.64,558.51
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,551.68,438.38
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,361.27,284.67
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,592.19,468.55
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,799.03,618.92
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,808.43,623.48
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,814.56,627.06
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,615.86,479.31
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,377.04,291.24
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,376.14,291.01
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,374.95,289.89
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,315.48,243.58
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,258.39,198.79
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,251.32,193.47
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,236.78,182.31
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,142.57,108.67
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,53.03,37.25
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,78.24,57.63
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,103.84,78.22
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,288.81,225.78
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,425.81,326.49
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,372.65,281.71
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,320.99,237.9
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,265.53,190.44
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,213.79,146.02
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,160.78,102.63
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,113.76,66.18
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,67.57,35.75
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,32.57,21.27
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,14.44,2.01
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,15.04,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,33.37,20.38
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,69.35,51.74
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,101.21,79.39
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,130.02,104.01
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,159.25,128.5
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,186.16,150.52
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,213.48,172.38
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,211.1,169.21
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,208.02,165.46
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,224.01,177.82
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,239.96,189.98
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,221.51,174.43
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,215.68,168.98
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,223.36,174.8
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,231.05,180.6
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,307.6,240.57
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,371.9,289.51
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,367.07,285.21
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,362.11,281.23
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,403.53,313.39
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,431.92,335.3
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,432.64,336.14
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,431.56,335.73
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,411.36,320.47
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,390.82,304.9
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,469.43,366.83
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,516.65,401.98
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,456.4,354.18
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,399.43,308.69
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,356.74,273.29
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,313.79,236.56
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,260.11,190.99
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,210.33,148.53
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,158.0,105.53
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,113.62,70.81
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,69.91,40.71
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,35.76,21.37
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,16.41,3.87
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,12.53,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,26.04,14.46
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,49.31,34.71
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,71.65,53.75
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,97.55,75.66
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,123.83,97.6
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,157.3,125.01
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,182.49,145.27
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,401.52,325.91
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,630.47,503.98
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,664.11,527.59
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,695.94,550.32
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,643.16,507.12
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,577.6,454.46
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,590.47,463.64
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,601.66,471.23
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,573.63,447.55
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,544.45,423.26
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,543.21,422.04
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,540.67,419.77
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,520.46,403.27
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,499.82,386.59
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,483.18,374.02
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,465.83,360.86
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,396.13,307.29
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,338.85,262.74
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,352.02,274.32
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,364.99,284.9
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,331.2,258.11
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,297.9,231.45
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,318.66,245.13
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,318.07,238.81
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,265.09,193.1
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,214.98,149.77
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,163.08,107.05
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,117.09,71.02
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,72.25,40.24
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,35.44,20.15
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,15.59,3.88
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,29.04,17.25
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,49.31,35.76
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,68.63,52.88
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,90.93,72.53
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,113.55,92.26
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,132.93,108.94
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,152.56,125.61
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,169.5,139.51
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,186.56,153.34
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,279.01,232.01
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,374.67,311.76
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,346.41,286.64
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,304.38,250.46
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,389.79,321.85
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,462.17,381.53
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,461.45,379.36
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,460.03,376.84
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,396.17,323.54
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,323.09,262.65
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,475.08,390.15
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,606.29,497.02
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,587.09,481.09
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,566.0,464.05
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,524.94,429.68
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,484.76,395.98
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,453.96,371.42
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,422.15,345.55
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,297.01,242.51
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,186.54,151.16
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,168.18,136.09
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,150.17,121.09
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,218.31,168.75
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,242.55,173.08
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,184.46,121.73
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,131.37,77.36
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,78.69,40.09
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,33.53,17.15
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,18.88,6.96
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.77,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,5.55,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,9.72,2.66
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,13.89,6.44
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,18.07,10.17
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,22.25,13.85
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,26.44,17.48
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,30.63,21.06
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,70.38,55.22
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,114.09,92.08
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,115.28,92.8
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,116.67,93.77
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,250.87,206.99
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,394.29,322.37
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,438.15,356.51
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,481.55,390.17
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,376.5,304.91
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,249.89,201.34
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,269.28,217.29
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,277.17,223.49
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,325.33,262.88
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,371.38,299.82
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,264.72,214.0
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,158.46,126.82
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,139.68,111.78
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,121.18,96.64
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,131.7,105.79
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,142.19,114.91
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,102.84,82.14
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,64.2,49.57
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,58.13,44.52
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,52.06,39.41
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,45.53,33.85
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,39.0,28.24
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,32.02,22.21
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,25.04,16.09
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,18.54,10.28
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,12.04,4.44
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.94,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
